ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 00:00,2,0.000,ALERT,214.19,303.28,59.954,1485061203,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,615332.3,615332.3,21473,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061205,1524182.00
01/22/2017 00:00,2,0.000,ALERT,213.06,300.57,59.954,1485061203,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,845615.2,845615.2,21618,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061207,1524183.00
01/22/2017 00:00,2,0.000,ALERT,214.64,303.28,59.954,1485061203,"201051344000633","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,604573.8,604573.8,21851,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061209,1524184.00
01/22/2017 00:00,2,0.000,ALERT,213.96,303.28,59.949,1485061203,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,607398.9,607398.9,21825,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061210,1524185.00
01/22/2017 00:00,2,0.000,ALERT,213.29,302.07,59.970,1485061203,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,603290.2,603290.2,21811,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061212,1524186.00
01/22/2017 00:00,2,0.000,ALERT,212.61,301.17,59.944,1485061203,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,873872.4,873872.4,21377,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061214,1524187.00
01/22/2017 00:00,2,0.000,ALERT,213.74,302.68,59.949,1485061203,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,613862.6,613862.6,21870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061216,1524188.00
01/22/2017 00:00,2,0.000,ALERT,213.51,302.68,59.907,1485061203,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,606616.1,606616.1,21734,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061218,1524189.00
01/22/2017 00:00,2,0.000,ALERT,214.19,303.28,59.928,1485061203,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,598569.7,598569.7,21845,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061219,1524190.00
01/22/2017 00:00,2,0.000,ALERT,213.29,302.37,59.991,1485061203,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,613779.3,613779.3,21803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061221,1524191.00
01/22/2017 00:00,2,0.000,ALERT,212.83,300.27,59.959,1485061203,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,719807.1,719807.1,22102,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061223,1524192.00
01/22/2017 00:00,2,0.000,ALERT,213.96,303.88,59.959,1485061203,"201051344000579","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,622844.3,622844.3,21746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061225,1524193.00
01/22/2017 00:00,2,0.000,ALERT,213.51,302.68,59.954,1485061203,"201051344000890","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,610753.1,610753.1,21872,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061227,1524194.00
01/22/2017 00:00,2,0.000,ALERT,213.74,302.37,59.959,1485061203,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,611811.1,611811.1,21883,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061228,1524195.00
01/22/2017 00:00,2,0.000,ALERT,213.96,302.07,59.959,1485061203,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,595567.3,595567.3,22000,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061230,1524196.00
01/22/2017 00:00,2,0.000,ALERT,213.06,301.47,59.954,1485061203,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,865465.3,865465.3,21413,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061232,1524197.00
01/22/2017 00:00,2,0.000,ALERT,213.51,301.17,59.959,1485061203,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,922803.0,922803.0,21524,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061234,1524198.00
01/22/2017 00:00,2,0.000,ALERT,213.74,304.18,59.959,1485061203,"201051344000868","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,605908.6,605908.6,21839,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061236,1524199.00
01/22/2017 00:00,2,0.000,ALERT,212.83,301.77,59.959,1485061203,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,913752.5,913752.5,21590,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061237,1524200.00
01/22/2017 00:00,2,0.000,ALERT,213.74,303.28,59.922,1485061203,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,568109.7,568109.7,21873,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061239,1524201.00
01/22/2017 00:00,2,0.000,ALERT,213.29,301.47,59.959,1485061203,"201051344001025","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,612022.4,612022.4,21902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061242,1524202.00
01/22/2017 00:00,2,0.000,ALERT,213.74,303.88,59.928,1485061203,"201051344000458","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,615961.7,615961.7,21613,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061243,1524203.00
01/22/2017 00:00,2,0.000,ALERT,214.41,303.58,59.991,1485061203,"201051344000853","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,614618.3,614618.3,21545,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061245,1524204.00
01/22/2017 00:00,2,0.000,ALERT,213.96,302.37,59.981,1485061203,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,611104.8,611104.8,21802,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061247,1524205.00
01/22/2017 00:00,2,0.000,ALERT,213.74,302.07,59.975,1485061203,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,608071.0,608071.0,21815,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061249,1524206.00
01/22/2017 00:00,2,0.000,ALERT,213.96,302.37,59.981,1485061203,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,614061.7,614061.7,21677,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061250,1524207.00
01/22/2017 00:00,2,0.000,ALERT,213.74,301.77,59.986,1485061203,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,606649.2,606649.2,21847,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061252,1524208.00
01/22/2017 00:00,2,0.000,ALERT,212.38,300.87,59.991,1485061203,"274151322000088","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,830786.2,830786.2,21530,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061254,1524209.00
01/22/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1485061203,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,720880.4,720880.4,21999,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061256,1524210.00
01/22/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1485061203,"201051344001135","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,602262.2,602262.2,21894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061258,1524211.00
01/22/2017 00:00,2,0.000,ALERT,213.74,304.48,59.986,1485061203,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,618368.3,618368.3,21785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061259,1524212.00
01/22/2017 00:00,2,0.000,ALERT,213.74,302.07,59.944,1485061203,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,610613.4,610613.4,21896,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061261,1524213.00
01/22/2017 00:00,2,0.000,ALERT,212.83,301.47,59.970,1485061203,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,846989.8,846989.8,21611,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061263,1524214.00
01/22/2017 00:00,2,0.000,ALERT,214.19,303.28,59.986,1485061203,"201051344000867","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,604766.8,604766.8,21878,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061265,1524215.00
01/22/2017 00:00,2,0.000,ALERT,213.74,302.37,59.991,1485061203,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,607590.7,607590.7,21816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061266,1524216.00
01/22/2017 00:00,2,0.000,ALERT,213.74,303.58,59.986,1485061203,"201051344000900","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,623759.0,623759.0,21466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061268,1524217.00
01/22/2017 00:00,2,0.000,ALERT,214.19,302.98,59.981,1485061203,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,613357.9,613357.9,21450,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061270,1524218.00
01/22/2017 00:00,2,0.000,ALERT,213.96,304.18,59.996,1485061203,"201051344000569","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,624057.8,624057.8,21476,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485061272,1524219.00
01/22/2017 00:00,2,0.000,ALERT,213.96,303.88,59.981,1485061203,"201051344000983","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,616888.6,616888.6,21603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061274,1524220.00
01/22/2017 00:00,2,0.000,ALERT,213.96,303.58,59.986,1485061203,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,605425.1,605425.1,21794,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061276,1524221.00
01/22/2017 00:00,2,0.000,ALERT,214.41,304.18,59.981,1485061203,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,616017.1,616017.1,21500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061277,1524222.00
01/22/2017 00:00,2,0.000,ALERT,213.06,300.27,59.981,1485061203,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,819008.3,819008.3,21811,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485061279,1524223.00
01/22/2017 00:15,2,0.000,ALERT,214.41,303.88,59.991,1485062104,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,615332.3,615332.3,21475,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062106,1524224.00
01/22/2017 00:15,2,0.000,ALERT,212.61,300.57,60.007,1485062104,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,845615.2,845615.2,21620,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062108,1524225.00
01/22/2017 00:15,2,0.000,ALERT,214.41,304.18,59.991,1485062104,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,604573.8,604573.8,21853,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062109,1524226.00
01/22/2017 00:15,2,0.000,ALERT,213.96,303.88,59.986,1485062104,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,607398.9,607398.9,21827,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062111,1524227.00
01/22/2017 00:15,2,0.000,ALERT,212.61,301.17,59.975,1485062104,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,603290.2,603290.2,21813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062113,1524228.00
01/22/2017 00:15,2,0.000,ALERT,212.38,300.87,59.975,1485062104,"274151322000052","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,873872.4,873872.4,21379,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062115,1524229.00
01/22/2017 00:15,2,0.000,ALERT,213.06,301.47,59.981,1485062104,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,613862.6,613862.6,21872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062117,1524230.00
01/22/2017 00:15,2,0.000,ALERT,213.06,302.07,59.981,1485062104,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,606616.1,606616.1,21736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062118,1524231.00
01/22/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1485062104,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,598569.7,598569.7,21847,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062120,1524232.00
01/22/2017 00:15,2,0.000,ALERT,212.61,301.47,59.981,1485062104,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613779.3,613779.3,21805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062122,1524233.00
01/22/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1485062104,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,719807.1,719807.1,22104,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062124,1524234.00
01/22/2017 00:15,2,0.000,ALERT,213.96,304.78,59.981,1485062104,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,622844.3,622844.3,21748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062126,1524235.00
01/22/2017 00:15,2,0.000,ALERT,212.83,301.77,59.981,1485062104,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,610753.1,610753.1,21874,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062127,1524236.00
01/22/2017 00:15,2,0.000,ALERT,213.06,301.17,59.975,1485062104,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,611811.1,611811.1,21885,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062129,1524237.00
01/22/2017 00:15,2,0.000,ALERT,213.29,300.87,60.002,1485062104,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062131,1524238.00
01/22/2017 00:15,2,0.000,ALERT,212.83,301.47,59.970,1485062104,"274151322000083","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21415,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062133,1524239.00
01/22/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1485062104,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,922803.0,922803.0,21526,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062134,1524240.00
01/22/2017 00:15,2,0.000,ALERT,213.74,304.48,59.975,1485062104,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,605908.6,605908.6,21841,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062136,1524241.00
01/22/2017 00:15,2,0.000,ALERT,212.83,301.77,59.970,1485062104,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,913752.5,913752.5,21592,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062138,1524242.00
01/22/2017 00:15,2,0.000,ALERT,213.74,303.88,59.954,1485062104,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,568109.7,568109.7,21875,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062140,1524243.00
01/22/2017 00:15,2,0.000,ALERT,212.61,300.57,59.944,1485062104,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,612022.4,612022.4,21904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062142,1524244.00
01/22/2017 00:15,2,0.000,ALERT,213.74,304.18,59.965,1485062104,"201051344000458","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,615961.7,615961.7,21615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062144,1524245.00
01/22/2017 00:15,2,0.000,ALERT,214.41,304.18,59.970,1485062104,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,614618.3,614618.3,21547,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062145,1524246.00
01/22/2017 00:15,2,0.000,ALERT,213.29,301.17,59.970,1485062104,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,611104.8,611104.8,21804,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062147,1524247.00
01/22/2017 00:15,2,0.000,ALERT,213.29,300.87,59.965,1485062104,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,608071.0,608071.0,21817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062149,1524248.00
01/22/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1485062104,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,614061.7,614061.7,21679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062151,1524249.00
01/22/2017 00:15,2,0.000,ALERT,213.06,300.57,59.975,1485062104,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,606649.2,606649.2,21849,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062152,1524250.00
01/22/2017 00:15,2,0.000,ALERT,212.38,300.27,59.959,1485062104,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,830786.2,830786.2,21532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062154,1524251.00
01/22/2017 00:15,2,0.000,ALERT,213.29,299.97,59.954,1485062104,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,720880.4,720880.4,22001,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062156,1524252.00
01/22/2017 00:15,2,0.000,ALERT,212.61,301.47,59.965,1485062104,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,602262.2,602262.2,21896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062158,1524253.00
01/22/2017 00:15,2,0.000,ALERT,213.74,305.08,59.965,1485062104,"201051344000594","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,618368.3,618368.3,21787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062160,1524254.00
01/22/2017 00:15,2,0.000,ALERT,213.06,301.17,59.965,1485062104,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,610613.4,610613.4,21898,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062161,1524255.00
01/22/2017 00:15,2,0.000,ALERT,212.38,301.47,59.970,1485062104,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,846989.8,846989.8,21613,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062163,1524256.00
01/22/2017 00:15,2,0.000,ALERT,214.41,303.28,59.970,1485062104,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,604766.8,604766.8,21880,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062165,1524257.00
01/22/2017 00:15,2,0.000,ALERT,212.61,301.17,59.981,1485062104,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,607590.7,607590.7,21818,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062167,1524258.00
01/22/2017 00:15,2,0.000,ALERT,213.74,303.88,59.981,1485062104,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,623759.0,623759.0,21468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062169,1524259.00
01/22/2017 00:15,2,0.000,ALERT,214.19,303.28,59.970,1485062104,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,613357.9,613357.9,21452,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062170,1524260.00
01/22/2017 00:15,2,0.000,ALERT,213.96,304.18,59.970,1485062104,"201051344000569","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,624057.8,624057.8,21478,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062172,1524261.00
01/22/2017 00:15,2,0.000,ALERT,213.74,303.88,59.975,1485062104,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616888.6,616888.6,21605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062174,1524262.00
01/22/2017 00:15,2,0.000,ALERT,213.96,303.88,59.954,1485062104,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,605425.1,605425.1,21796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062176,1524263.00
01/22/2017 00:15,2,0.000,ALERT,214.41,304.48,59.970,1485062104,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616017.1,616017.1,21502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485062178,1524264.00
01/22/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1485062104,"274151322000087","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,819008.3,819008.3,21813,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485062179,1524265.00
01/22/2017 00:30,2,0.000,ALERT,213.51,302.68,59.954,1485063003,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,615332.3,615332.3,21477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063005,1524266.00
01/22/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1485063003,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,845615.2,845615.2,21622,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063007,1524267.00
01/22/2017 00:30,2,0.000,ALERT,213.96,302.68,59.986,1485063003,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,604573.8,604573.8,21855,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063009,1524268.00
01/22/2017 00:30,2,0.000,ALERT,213.29,302.68,59.975,1485063003,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,607398.9,607398.9,21829,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063011,1524269.00
01/22/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1485063003,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,603290.2,603290.2,21815,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063012,1524270.00
01/22/2017 00:30,2,0.000,ALERT,212.38,301.17,59.981,1485063003,"274151322000052","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,873872.4,873872.4,21381,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063014,1524271.00
01/22/2017 00:30,2,0.000,ALERT,213.29,302.07,59.981,1485063003,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,613862.6,613862.6,21874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063016,1524272.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.37,59.986,1485063003,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,606616.1,606616.1,21738,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063018,1524273.00
01/22/2017 00:30,2,0.000,ALERT,213.51,302.68,59.991,1485063003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,598569.7,598569.7,21849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063020,1524274.00
01/22/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1485063003,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,613779.3,613779.3,21807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063022,1524275.00
01/22/2017 00:30,2,0.000,ALERT,212.61,300.87,59.975,1485063003,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,719807.1,719807.1,22106,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063024,1524276.00
01/22/2017 00:30,2,0.000,ALERT,213.06,303.28,59.944,1485063003,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063026,1524277.00
01/22/2017 00:30,2,0.000,ALERT,212.83,302.07,59.981,1485063003,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,610753.1,610753.1,21876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063027,1524278.00
01/22/2017 00:30,2,0.000,ALERT,213.06,301.47,60.018,1485063003,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,611811.1,611811.1,21887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063029,1524279.00
01/22/2017 00:30,2,0.000,ALERT,213.29,301.17,59.975,1485063003,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,595567.3,595567.3,22004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063031,1524280.00
01/22/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1485063003,"274151322000083","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,865465.3,865465.3,21417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063033,1524281.00
01/22/2017 00:30,2,0.000,ALERT,213.29,300.87,59.970,1485063003,"274151322000076","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,922803.0,922803.0,21528,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063035,1524282.00
01/22/2017 00:30,2,0.000,ALERT,213.06,303.28,59.944,1485063003,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,605908.6,605908.6,21843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063037,1524283.00
01/22/2017 00:30,2,0.000,ALERT,212.61,301.77,59.991,1485063003,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,913752.5,913752.5,21594,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063038,1524284.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.68,59.975,1485063003,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,568109.7,568109.7,21877,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063040,1524285.00
01/22/2017 00:30,2,0.000,ALERT,212.83,300.87,59.970,1485063003,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,612022.4,612022.4,21906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063042,1524286.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.98,59.970,1485063003,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,615961.7,615961.7,21617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063044,1524287.00
01/22/2017 00:30,2,0.000,ALERT,213.74,302.98,59.959,1485063003,"201051344000853","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,614618.3,614618.3,21549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063045,1524288.00
01/22/2017 00:30,2,0.000,ALERT,213.29,301.77,59.959,1485063003,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,611104.8,611104.8,21806,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063047,1524289.00
01/22/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1485063003,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,608071.0,608071.0,21819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063049,1524290.00
01/22/2017 00:30,2,0.000,ALERT,213.29,301.77,59.954,1485063003,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614061.7,614061.7,21681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063051,1524291.00
01/22/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1485063003,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,606649.2,606649.2,21851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063053,1524292.00
01/22/2017 00:30,2,0.000,ALERT,212.38,300.57,59.959,1485063003,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,830786.2,830786.2,21534,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063054,1524293.00
01/22/2017 00:30,2,0.000,ALERT,213.29,300.27,59.949,1485063003,"274151322000068","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,720880.4,720880.4,22003,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063056,1524294.00
01/22/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1485063003,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,602262.2,602262.2,21898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063058,1524295.00
01/22/2017 00:30,2,0.000,ALERT,212.83,303.28,59.996,1485063003,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,618368.3,618368.3,21789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063060,1524296.00
01/22/2017 00:30,2,0.000,ALERT,213.29,301.47,59.959,1485063003,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610613.4,610613.4,21900,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063062,1524297.00
01/22/2017 00:30,2,0.000,ALERT,212.38,300.87,59.959,1485063003,"274151322000054","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,846989.8,846989.8,21615,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063063,1524298.00
01/22/2017 00:30,2,0.000,ALERT,213.51,302.07,59.970,1485063003,"201051344000867","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,604766.8,604766.8,21882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063065,1524299.00
01/22/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1485063003,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607590.7,607590.7,21820,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063067,1524300.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.68,59.975,1485063003,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,623759.0,623759.0,21470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063069,1524301.00
01/22/2017 00:30,2,0.000,ALERT,213.29,302.07,59.959,1485063003,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,613357.9,613357.9,21454,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063071,1524302.00
01/22/2017 00:30,2,0.000,ALERT,213.06,303.28,59.981,1485063003,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,624057.8,624057.8,21480,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063073,1524303.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.68,59.938,1485063003,"201051344000983","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,616888.6,616888.6,21607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063074,1524304.00
01/22/2017 00:30,2,0.000,ALERT,213.06,302.37,59.981,1485063003,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,605425.1,605425.1,21798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063076,1524305.00
01/22/2017 00:30,2,0.000,ALERT,213.74,303.28,60.018,1485063003,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,616017.1,616017.1,21504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063078,1524306.00
01/22/2017 00:30,2,0.000,ALERT,212.61,300.27,59.954,1485063003,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,819008.3,819008.3,21815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063080,1524307.00
01/22/2017 00:45,2,0.000,ALERT,213.74,302.98,60.002,1485063904,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,615332.3,615332.3,21479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063906,1524308.00
01/22/2017 00:45,2,0.000,ALERT,213.06,301.17,59.970,1485063904,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,845615.2,845615.2,21624,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063907,1524309.00
01/22/2017 00:45,2,0.000,ALERT,213.96,302.98,59.965,1485063904,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,604573.8,604573.8,21857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063909,1524310.00
01/22/2017 00:45,2,0.000,ALERT,213.51,302.98,59.981,1485063904,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,607398.9,607398.9,21831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063911,1524311.00
01/22/2017 00:45,2,0.000,ALERT,212.83,301.77,59.970,1485063904,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,603290.2,603290.2,21817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063913,1524312.00
01/22/2017 00:45,2,0.000,ALERT,212.83,300.87,59.959,1485063904,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,873872.4,873872.4,21383,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063915,1524313.00
01/22/2017 00:45,2,0.000,ALERT,213.29,301.77,59.970,1485063904,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,613862.6,613862.6,21876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063916,1524314.00
01/22/2017 00:45,2,0.000,ALERT,213.06,302.07,59.970,1485063904,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,606616.1,606616.1,21740,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063918,1524315.00
01/22/2017 00:45,2,0.000,ALERT,213.74,302.68,59.981,1485063904,"201051344000582","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,598569.7,598569.7,21851,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063920,1524316.00
01/22/2017 00:45,2,0.000,ALERT,212.61,301.77,59.991,1485063904,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,613779.3,613779.3,21809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063922,1524317.00
01/22/2017 00:45,2,0.000,ALERT,213.06,300.87,60.007,1485063904,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,719807.1,719807.1,22108,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063924,1524318.00
01/22/2017 00:45,2,0.000,ALERT,213.51,303.88,59.975,1485063904,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,622844.3,622844.3,21752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063925,1524319.00
01/22/2017 00:45,2,0.000,ALERT,212.83,301.77,59.944,1485063904,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,610753.1,610753.1,21878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063927,1524320.00
01/22/2017 00:45,2,0.000,ALERT,213.29,301.77,59.975,1485063904,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,611811.1,611811.1,21889,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063929,1524321.00
01/22/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1485063904,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063931,1524322.00
01/22/2017 00:45,2,0.000,ALERT,212.83,301.77,59.970,1485063904,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,865465.3,865465.3,21419,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063933,1524323.00
01/22/2017 00:45,2,0.000,ALERT,213.51,301.17,59.975,1485063904,"274151322000076","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,922803.0,922803.0,21530,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063935,1524324.00
01/22/2017 00:45,2,0.000,ALERT,213.29,303.58,59.975,1485063904,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,605908.6,605908.6,21845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063937,1524325.00
01/22/2017 00:45,2,0.000,ALERT,213.06,302.68,59.970,1485063904,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,913752.5,913752.5,21596,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063938,1524326.00
