ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 00:45,2,0.000,ALERT,213.29,302.98,59.975,1485063904,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,568109.7,568109.7,21879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063941,1524327.00
01/22/2017 00:45,2,0.000,ALERT,212.83,300.57,59.975,1485063904,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,612022.4,612022.4,21908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063942,1524328.00
01/22/2017 00:45,2,0.000,ALERT,213.29,303.28,59.991,1485063904,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,615961.7,615961.7,21619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063944,1524329.00
01/22/2017 00:45,2,0.000,ALERT,213.96,302.98,60.007,1485063904,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,614618.3,614618.3,21551,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063946,1524330.00
01/22/2017 00:45,2,0.000,ALERT,213.51,301.77,59.970,1485063904,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,611104.8,611104.8,21808,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063948,1524331.00
01/22/2017 00:45,2,0.000,ALERT,213.29,301.17,59.981,1485063904,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,608071.0,608071.0,21821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063949,1524332.00
01/22/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1485063904,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,614061.7,614061.7,21683,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063951,1524333.00
01/22/2017 00:45,2,0.000,ALERT,213.29,300.87,59.970,1485063904,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,606649.2,606649.2,21853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063953,1524334.00
01/22/2017 00:45,2,0.000,ALERT,212.83,302.07,59.959,1485063904,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,830786.2,830786.2,21536,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063955,1524335.00
01/22/2017 00:45,2,0.000,ALERT,213.51,300.87,59.959,1485063904,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,720880.4,720880.4,22005,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063957,1524336.00
01/22/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1485063904,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,602262.2,602262.2,21900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063958,1524337.00
01/22/2017 00:45,2,0.000,ALERT,213.06,303.58,59.965,1485063904,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,618368.3,618368.3,21791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063960,1524338.00
01/22/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1485063904,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,610613.4,610613.4,21902,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063962,1524339.00
01/22/2017 00:45,2,0.000,ALERT,212.83,301.17,59.965,1485063904,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,846989.8,846989.8,21617,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063964,1524340.00
01/22/2017 00:45,2,0.000,ALERT,213.51,302.37,59.965,1485063904,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,604766.8,604766.8,21884,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063966,1524341.00
01/22/2017 00:45,2,0.000,ALERT,213.06,301.47,59.970,1485063904,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607590.7,607590.7,21822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063968,1524342.00
01/22/2017 00:45,2,0.000,ALERT,213.29,303.28,60.007,1485063904,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,623759.0,623759.0,21472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063969,1524343.00
01/22/2017 00:45,2,0.000,ALERT,213.51,302.37,59.965,1485063904,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,613357.9,613357.9,21456,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063971,1524344.00
01/22/2017 00:45,2,0.000,ALERT,213.29,303.58,59.981,1485063904,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,624057.8,624057.8,21482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485063973,1524345.00
01/22/2017 00:45,2,0.000,ALERT,213.29,303.28,59.970,1485063904,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,616888.6,616888.6,21609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063975,1524346.00
01/22/2017 00:45,2,0.000,ALERT,213.51,302.98,59.970,1485063904,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,605425.1,605425.1,21800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063976,1524347.00
01/22/2017 00:45,2,0.000,ALERT,213.74,303.28,59.970,1485063904,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,616017.1,616017.1,21506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063978,1524348.00
01/22/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1485063904,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,819008.3,819008.3,21817,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485063980,1524349.00
01/22/2017 01:00,2,0.000,ALERT,213.96,303.28,59.970,1485064804,"201051344000645","219011344069620",0.00,4.00,0,289.75,304.78,0.0,0.0,0.000,615332.3,615332.3,21481,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064806,1524350.00
01/22/2017 01:00,2,0.000,ALERT,213.06,301.47,59.965,1485064804,"274151322000085","219011344069620",0.00,4.50,0,287.95,305.38,0.0,0.0,0.000,845615.2,845615.2,21626,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064807,1524351.00
01/22/2017 01:00,2,0.000,ALERT,214.19,302.98,59.986,1485064804,"201051344000633","219011344069620",0.00,3.30,0,288.55,304.78,0.0,0.0,0.000,604573.8,604573.8,21859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064809,1524352.00
01/22/2017 01:00,2,0.000,ALERT,213.74,303.28,59.975,1485064804,"201051344000469","219011344069620",0.00,3.30,0,289.15,305.08,0.0,0.0,0.000,607398.9,607398.9,21833,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064811,1524353.00
01/22/2017 01:00,2,0.000,ALERT,213.06,302.07,59.938,1485064804,"201051344000646","219011344069620",0.00,3.70,0,288.25,302.98,0.0,0.0,0.000,603290.2,603290.2,21819,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064813,1524354.00
01/22/2017 01:00,2,0.000,ALERT,212.83,302.37,59.944,1485064804,"274151322000052","219011344069620",0.00,4.50,0,287.95,305.08,0.0,0.0,0.000,873872.4,873872.4,21385,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064815,1524355.00
01/22/2017 01:00,2,0.000,ALERT,213.29,302.07,59.991,1485064804,"201051344000585","219011344069620",0.00,4.00,0,288.25,303.28,0.0,0.0,0.000,613862.6,613862.6,21878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064816,1524356.00
01/22/2017 01:00,2,0.000,ALERT,213.06,302.07,59.981,1485064804,"201051344001230","219011344069620",0.00,3.70,0,288.85,303.58,0.0,0.0,0.000,606616.1,606616.1,21742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064818,1524357.00
01/22/2017 01:00,2,0.000,ALERT,213.74,302.98,59.986,1485064804,"201051344000582","219011344069620",0.00,3.30,0,289.45,303.88,0.0,0.0,0.000,598569.7,598569.7,21853,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064820,1524358.00
01/22/2017 01:00,2,0.000,ALERT,212.83,301.77,59.959,1485064804,"201051344000955","219011344069620",0.00,3.70,0,288.55,303.28,0.0,0.0,0.000,613779.3,613779.3,21811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064822,1524359.00
01/22/2017 01:00,2,0.000,ALERT,213.06,300.57,60.012,1485064804,"274151322000094","219011344069620",0.00,3.70,0,287.65,304.48,0.0,0.0,0.000,719807.1,719807.1,22110,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064824,1524360.00
01/22/2017 01:00,2,0.000,ALERT,213.51,303.88,59.991,1485064804,"201051344000579","219011344069620",0.00,3.70,0,290.35,305.68,0.0,0.0,0.000,622844.3,622844.3,21754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064825,1524361.00
01/22/2017 01:00,2,0.000,ALERT,212.83,301.77,59.986,1485064804,"201051344000890","219011344069620",0.00,4.00,0,289.15,304.18,0.0,0.0,0.000,610753.1,610753.1,21880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064827,1524362.00
01/22/2017 01:00,2,0.000,ALERT,213.29,301.77,59.986,1485064804,"201051344000438","219011344069620",0.00,3.30,0,288.55,303.28,0.0,0.0,0.000,611811.1,611811.1,21891,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064829,1524363.00
01/22/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1485064804,"201051344000417","219011344069620",0.00,3.70,0,288.25,302.68,0.0,0.0,0.000,595567.3,595567.3,22008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064831,1524364.00
01/22/2017 01:00,2,0.000,ALERT,213.06,302.37,59.970,1485064804,"274151322000083","219011344069620",0.00,4.50,0,288.25,305.38,0.0,0.0,0.000,865465.3,865465.3,21421,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064832,1524365.00
01/22/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1485064804,"274151322000076","219011344069620",0.00,4.00,0,287.95,305.38,0.0,0.0,0.000,922803.0,922803.0,21532,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064834,1524366.00
01/22/2017 01:00,2,0.000,ALERT,213.51,303.88,59.981,1485064804,"201051344000868","219011344069620",0.00,3.70,0,290.65,305.68,0.0,0.0,0.000,605908.6,605908.6,21847,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064836,1524367.00
01/22/2017 01:00,2,0.000,ALERT,213.06,302.68,59.981,1485064804,"274151322000095","219011344069620",0.00,3.70,0,289.15,305.98,0.0,0.0,0.000,913752.5,913752.5,21598,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064838,1524368.00
01/22/2017 01:00,2,0.000,ALERT,213.29,303.28,59.986,1485064804,"201051344000988","219011344069620",0.00,4.00,0,287.95,304.48,0.0,0.0,0.000,568109.7,568109.7,21881,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064840,1524369.00
01/22/2017 01:00,2,0.000,ALERT,213.06,301.17,59.944,1485064804,"201051344001025","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,612022.4,612022.4,21910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064842,1524370.00
01/22/2017 01:00,2,0.000,ALERT,213.29,303.28,60.028,1485064804,"201051344000458","219011344069620",0.00,5.00,0,289.75,305.68,0.0,0.0,0.000,615961.7,615961.7,21621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064843,1524371.00
01/22/2017 01:00,2,0.000,ALERT,213.96,303.28,59.949,1485064804,"201051344000853","219011344069620",0.00,3.70,0,289.75,305.08,0.0,0.0,0.000,614618.3,614618.3,21553,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064845,1524372.00
01/22/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1485064804,"201051344000685","219011344069620",0.00,3.70,0,288.85,303.28,0.0,0.0,0.000,611104.8,611104.8,21810,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064847,1524373.00
01/22/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1485064804,"201051344000917","219011344069620",0.00,5.00,0,287.35,302.68,0.0,0.0,0.000,608071.0,608071.0,21823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064849,1524374.00
01/22/2017 01:00,2,0.000,ALERT,213.51,302.07,59.981,1485064804,"201051344001145","219011344069620",0.00,3.70,0,288.85,303.58,0.0,0.0,0.000,614061.7,614061.7,21685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064851,1524375.00
01/22/2017 01:00,2,0.000,ALERT,213.29,301.17,59.975,1485064804,"201051344000651","219011344069620",0.00,3.00,0,287.95,302.68,0.0,0.0,0.000,606649.2,606649.2,21855,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064852,1524376.00
01/22/2017 01:00,2,0.000,ALERT,212.61,301.17,59.981,1485064804,"274151322000088","219011344069620",0.00,5.00,0,287.95,304.48,0.0,0.0,0.000,830786.2,830786.2,21538,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064854,1524377.00
01/22/2017 01:00,2,0.000,ALERT,213.74,301.17,59.986,1485064804,"274151322000068","219011344069620",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,720880.4,720880.4,22007,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064856,1524378.00
01/22/2017 01:00,2,0.000,ALERT,213.06,301.77,59.981,1485064804,"201051344001135","219011344069620",0.00,3.70,0,288.85,303.58,0.0,0.0,0.000,602262.2,602262.2,21902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064858,1524379.00
01/22/2017 01:00,2,0.000,ALERT,213.06,303.58,59.986,1485064804,"201051344000594","219011344069620",0.00,3.70,0,290.05,305.08,0.0,0.0,0.000,618368.3,618368.3,21793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064860,1524380.00
01/22/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1485064804,"201051344001203","219011344069620",0.00,3.70,0,288.25,304.78,0.0,0.0,0.000,610613.4,610613.4,21904,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064862,1524381.00
01/22/2017 01:00,2,0.000,ALERT,212.83,302.37,60.012,1485064804,"274151322000054","219011344069620",0.00,5.00,0,287.95,305.08,0.0,0.0,0.000,846989.8,846989.8,21619,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064864,1524382.00
01/22/2017 01:00,2,0.000,ALERT,213.74,302.68,60.023,1485064804,"201051344000867","219011344069620",0.00,4.50,0,289.45,305.08,0.0,0.0,0.000,604766.8,604766.8,21886,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064865,1524383.00
01/22/2017 01:00,2,0.000,ALERT,213.29,301.47,59.986,1485064804,"201051344001093","219011344069620",0.00,4.50,0,288.55,302.98,0.0,0.0,0.000,607590.7,607590.7,21824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485064867,1524384.00
01/22/2017 01:00,2,0.000,ALERT,213.29,303.28,59.975,1485064804,"201051344000900","219011344069620",0.00,3.70,0,289.75,304.78,0.0,0.0,0.000,623759.0,623759.0,21474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064869,1524385.00
01/22/2017 01:00,2,0.000,ALERT,213.74,302.68,60.018,1485064804,"201051344000648","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,613357.9,613357.9,21458,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064871,1524386.00
01/22/2017 01:00,2,0.000,ALERT,213.51,303.58,59.996,1485064804,"201051344000569","219011344069620",0.00,3.70,0,290.35,305.68,0.0,0.0,0.000,624057.8,624057.8,21484,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064873,1524387.00
01/22/2017 01:00,2,0.000,ALERT,213.51,303.58,59.981,1485064804,"201051344000983","219011344069620",0.00,4.00,0,290.05,305.38,0.0,0.0,0.000,616888.6,616888.6,21611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064875,1524388.00
01/22/2017 01:00,2,0.000,ALERT,213.51,302.98,59.975,1485064804,"201051344001158","219011344069620",0.00,3.00,0,289.45,304.48,0.0,0.0,0.000,605425.1,605425.1,21802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064876,1524389.00
01/22/2017 01:00,2,0.000,ALERT,213.96,303.58,59.975,1485064804,"201051344000576","219011344069620",0.00,3.70,0,290.35,305.08,0.0,0.0,0.000,616017.1,616017.1,21508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064878,1524390.00
01/22/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1485064804,"274151322000087","219011344069620",0.00,5.50,0,287.35,303.88,0.0,0.0,0.000,819008.3,819008.3,21819,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485064880,1524391.00
01/22/2017 01:15,2,0.000,ALERT,213.96,302.98,59.965,1485065703,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,615332.3,615332.3,21483,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065705,1524392.00
01/22/2017 01:15,2,0.000,ALERT,212.61,300.57,59.954,1485065703,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,845615.2,845615.2,21628,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065707,1524393.00
01/22/2017 01:15,2,0.000,ALERT,214.19,302.68,59.917,1485065703,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,604573.8,604573.8,21861,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065709,1524394.00
01/22/2017 01:15,2,0.000,ALERT,213.74,302.98,59.949,1485065703,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,607398.9,607398.9,21835,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065710,1524395.00
01/22/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1485065703,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,603290.2,603290.2,21821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065712,1524396.00
01/22/2017 01:15,2,0.000,ALERT,212.38,301.47,59.981,1485065703,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,873872.4,873872.4,21387,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065714,1524397.00
01/22/2017 01:15,2,0.000,ALERT,213.29,302.07,59.959,1485065703,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,613862.6,613862.6,21880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065716,1524398.00
01/22/2017 01:15,2,0.000,ALERT,213.29,302.37,59.959,1485065703,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,606616.1,606616.1,21744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065718,1524399.00
01/22/2017 01:15,2,0.000,ALERT,213.74,302.98,59.975,1485065703,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21855,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065720,1524400.00
01/22/2017 01:15,2,0.000,ALERT,213.06,302.37,59.965,1485065703,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065721,1524401.00
01/22/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1485065703,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,719807.1,719807.1,22112,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065723,1524402.00
01/22/2017 01:15,2,0.000,ALERT,213.74,303.58,59.959,1485065703,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,622844.3,622844.3,21756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065725,1524403.00
01/22/2017 01:15,2,0.000,ALERT,213.29,302.68,59.991,1485065703,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,610753.1,610753.1,21882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065727,1524404.00
01/22/2017 01:15,2,0.000,ALERT,213.51,302.07,59.917,1485065703,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,611811.1,611811.1,21893,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065729,1524405.00
01/22/2017 01:15,2,0.000,ALERT,213.51,301.77,59.996,1485065703,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,595567.3,595567.3,22010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065730,1524406.00
01/22/2017 01:15,2,0.000,ALERT,212.61,301.17,59.954,1485065703,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,865465.3,865465.3,21423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065732,1524407.00
01/22/2017 01:15,2,0.000,ALERT,213.29,301.17,59.954,1485065703,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,922803.0,922803.0,21534,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065734,1524408.00
01/22/2017 01:15,2,0.000,ALERT,213.51,303.88,59.959,1485065703,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,605908.6,605908.6,21849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065736,1524409.00
01/22/2017 01:15,2,0.000,ALERT,212.61,301.47,59.959,1485065703,"274151322000095","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,913752.5,913752.5,21600,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065738,1524410.00
01/22/2017 01:15,2,0.000,ALERT,213.51,302.68,59.959,1485065703,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,568109.7,568109.7,21883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065740,1524411.00
01/22/2017 01:15,2,0.000,ALERT,213.29,301.47,59.954,1485065703,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612022.4,612022.4,21912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065741,1524412.00
01/22/2017 01:15,2,0.000,ALERT,213.51,302.98,59.959,1485065703,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,615961.7,615961.7,21623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065743,1524413.00
01/22/2017 01:15,2,0.000,ALERT,214.19,302.98,59.965,1485065703,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,614618.3,614618.3,21555,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065745,1524414.00
01/22/2017 01:15,2,0.000,ALERT,213.74,302.37,59.944,1485065703,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,611104.8,611104.8,21812,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065747,1524415.00
01/22/2017 01:15,2,0.000,ALERT,213.74,301.77,59.949,1485065703,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,608071.0,608071.0,21825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065748,1524416.00
01/22/2017 01:15,2,0.000,ALERT,213.51,302.07,59.959,1485065703,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,614061.7,614061.7,21687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065750,1524417.00
01/22/2017 01:15,2,0.000,ALERT,213.51,301.47,59.970,1485065703,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,606649.2,606649.2,21857,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065752,1524418.00
01/22/2017 01:15,2,0.000,ALERT,212.38,300.27,59.954,1485065703,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,830786.2,830786.2,21540,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065754,1524419.00
01/22/2017 01:15,2,0.000,ALERT,213.29,299.97,59.949,1485065703,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,720880.4,720880.4,22009,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065756,1524420.00
01/22/2017 01:15,2,0.000,ALERT,213.06,302.07,59.959,1485065703,"201051344001135","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,602262.2,602262.2,21904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065757,1524421.00
01/22/2017 01:15,2,0.000,ALERT,213.29,303.58,59.965,1485065703,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,618368.3,618368.3,21795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065759,1524422.00
01/22/2017 01:15,2,0.000,ALERT,213.51,301.77,59.959,1485065703,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,610613.4,610613.4,21906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065761,1524423.00
01/22/2017 01:15,2,0.000,ALERT,212.61,300.87,59.959,1485065703,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,846989.8,846989.8,21621,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065763,1524424.00
01/22/2017 01:15,2,0.000,ALERT,213.96,302.68,59.959,1485065703,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,604766.8,604766.8,21888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065764,1524425.00
01/22/2017 01:15,2,0.000,ALERT,213.29,302.07,59.965,1485065703,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,607590.7,607590.7,21826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485065766,1524426.00
01/22/2017 01:15,2,0.000,ALERT,213.51,302.98,59.965,1485065703,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,623759.0,623759.0,21476,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065768,1524427.00
01/22/2017 01:15,2,0.000,ALERT,213.74,302.37,59.938,1485065703,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613357.9,613357.9,21460,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065770,1524428.00
01/22/2017 01:15,2,0.000,ALERT,213.74,303.58,59.928,1485065703,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,624057.8,624057.8,21486,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065772,1524429.00
01/22/2017 01:15,2,0.000,ALERT,213.51,303.28,59.970,1485065703,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,616888.6,616888.6,21613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065774,1524430.00
01/22/2017 01:15,2,0.000,ALERT,213.74,302.98,59.981,1485065703,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,605425.1,605425.1,21804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065775,1524431.00
01/22/2017 01:15,2,0.000,ALERT,213.96,303.58,59.922,1485065703,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,616017.1,616017.1,21510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065777,1524432.00
01/22/2017 01:15,2,0.000,ALERT,212.83,299.97,60.007,1485065703,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,819008.3,819008.3,21821,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485065779,1524433.00
01/22/2017 01:30,2,0.000,ALERT,213.96,303.28,60.023,1485066603,"201051344000645","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,615332.3,615332.3,21485,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066605,1524434.00
01/22/2017 01:30,2,0.000,ALERT,212.61,300.27,59.933,1485066603,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,845615.2,845615.2,21630,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066607,1524435.00
01/22/2017 01:30,2,0.000,ALERT,214.19,302.98,59.981,1485066603,"201051344000633","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,604573.8,604573.8,21863,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485066608,1524436.00
01/22/2017 01:30,2,0.000,ALERT,213.74,303.28,59.933,1485066603,"201051344000469","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,607398.9,607398.9,21837,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066610,1524437.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.68,59.975,1485066603,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,603290.2,603290.2,21823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066612,1524438.00
01/22/2017 01:30,2,0.000,ALERT,212.38,300.87,59.981,1485066603,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,873872.4,873872.4,21389,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066614,1524439.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.68,59.996,1485066603,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,613862.6,613862.6,21882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066616,1524440.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.68,59.986,1485066603,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,606616.1,606616.1,21746,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066617,1524441.00
01/22/2017 01:30,2,0.000,ALERT,213.96,303.28,59.986,1485066603,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,598569.7,598569.7,21857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066619,1524442.00
01/22/2017 01:30,2,0.000,ALERT,213.06,302.68,60.023,1485066603,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485066621,1524443.00
01/22/2017 01:30,2,0.000,ALERT,212.61,299.67,59.970,1485066603,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,719807.1,719807.1,22114,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066623,1524444.00
01/22/2017 01:30,2,0.000,ALERT,213.51,303.58,59.996,1485066603,"201051344000579","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,622844.3,622844.3,21758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066625,1524445.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.98,60.002,1485066603,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,610753.1,610753.1,21884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066626,1524446.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.68,59.996,1485066603,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21895,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066628,1524447.00
01/22/2017 01:30,2,0.000,ALERT,213.74,302.07,59.991,1485066603,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22012,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066630,1524448.00
01/22/2017 01:30,2,0.000,ALERT,212.61,300.57,59.959,1485066603,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,865465.3,865465.3,21425,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066632,1524449.00
01/22/2017 01:30,2,0.000,ALERT,213.29,300.87,59.986,1485066603,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,922803.0,922803.0,21536,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066633,1524450.00
01/22/2017 01:30,2,0.000,ALERT,213.51,303.88,59.986,1485066603,"201051344000868","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,605908.6,605908.6,21851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066635,1524451.00
01/22/2017 01:30,2,0.000,ALERT,212.61,301.77,59.986,1485066603,"274151322000095","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,913752.5,913752.5,21602,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066637,1524452.00
01/22/2017 01:30,2,0.000,ALERT,213.29,303.28,59.986,1485066603,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.38,0.0,0.0,0.000,568109.7,568109.7,21885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066639,1524453.00
01/22/2017 01:30,2,0.000,ALERT,213.29,301.77,59.996,1485066603,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,612022.4,612022.4,21914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066641,1524454.00
01/22/2017 01:30,2,0.000,ALERT,213.29,303.28,59.996,1485066603,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,615961.7,615961.7,21625,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066643,1524455.00
01/22/2017 01:30,2,0.000,ALERT,213.96,303.28,59.991,1485066603,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,614618.3,614618.3,21557,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066645,1524456.00
01/22/2017 01:30,2,0.000,ALERT,213.74,302.68,59.970,1485066603,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,611104.8,611104.8,21814,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066646,1524457.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.07,59.986,1485066603,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,608071.0,608071.0,21827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066648,1524458.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.68,59.991,1485066603,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,614061.7,614061.7,21689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066650,1524459.00
01/22/2017 01:30,2,0.000,ALERT,213.51,301.77,59.991,1485066603,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,606649.2,606649.2,21859,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066652,1524460.00
01/22/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1485066603,"274151322000088","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,830786.2,830786.2,21542,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066654,1524461.00
01/22/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1485066603,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,720880.4,720880.4,22011,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066655,1524462.00
01/22/2017 01:30,2,0.000,ALERT,213.06,302.37,59.986,1485066603,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602262.2,602262.2,21906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066657,1524463.00
01/22/2017 01:30,2,0.000,ALERT,213.06,303.58,59.975,1485066603,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,618368.3,618368.3,21797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066659,1524464.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.07,59.986,1485066603,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,610613.4,610613.4,21908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485066661,1524465.00
01/22/2017 01:30,2,0.000,ALERT,212.38,301.17,59.975,1485066603,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,846989.8,846989.8,21623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066663,1524466.00
01/22/2017 01:30,2,0.000,ALERT,213.74,302.68,59.954,1485066603,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,604766.8,604766.8,21890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066664,1524467.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.37,59.991,1485066603,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,607590.7,607590.7,21828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066666,1524468.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.98,60.007,1485066603,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,623759.0,623759.0,21478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066668,1524469.00
01/22/2017 01:30,2,0.000,ALERT,213.51,302.07,59.986,1485066603,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,613357.9,613357.9,21462,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485066670,1524470.00
01/22/2017 01:30,2,0.000,ALERT,213.51,303.58,59.986,1485066603,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,624057.8,624057.8,21488,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066671,1524471.00
