ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 01:30,2,0.000,ALERT,213.29,302.98,59.986,1485066603,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,616888.6,616888.6,21615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066673,1524472.00
01/22/2017 01:30,2,0.000,ALERT,213.29,302.68,59.991,1485066603,"201051344001158","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,605425.1,605425.1,21806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066675,1524473.00
01/22/2017 01:30,2,0.000,ALERT,213.74,303.88,59.959,1485066603,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,616017.1,616017.1,21512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485066677,1524474.00
01/22/2017 01:30,2,0.000,ALERT,212.61,299.97,59.981,1485066603,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,819008.3,819008.3,21823,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485066679,1524475.00
01/22/2017 01:45,2,0.000,ALERT,214.19,303.28,59.965,1485067503,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,615332.3,615332.3,21487,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067505,1524476.00
01/22/2017 01:45,2,0.000,ALERT,213.06,300.27,59.996,1485067503,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,845615.2,845615.2,21632,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067507,1524477.00
01/22/2017 01:45,2,0.000,ALERT,214.41,303.28,59.970,1485067503,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,604573.8,604573.8,21865,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067509,1524478.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.28,59.970,1485067503,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,607398.9,607398.9,21839,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067511,1524479.00
01/22/2017 01:45,2,0.000,ALERT,213.74,302.98,59.944,1485067503,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,603290.2,603290.2,21825,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067512,1524480.00
01/22/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1485067503,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,873872.4,873872.4,21391,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067514,1524481.00
01/22/2017 01:45,2,0.000,ALERT,213.96,303.28,60.002,1485067503,"201051344000585","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,613862.6,613862.6,21884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067516,1524482.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.58,59.986,1485067503,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,606616.1,606616.1,21748,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067518,1524483.00
01/22/2017 01:45,2,0.000,ALERT,214.41,304.18,59.975,1485067503,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,598569.7,598569.7,21859,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067519,1524484.00
01/22/2017 01:45,2,0.000,ALERT,213.29,302.98,59.975,1485067503,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613779.3,613779.3,21817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067521,1524485.00
01/22/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1485067503,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,719807.1,719807.1,22116,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067523,1524486.00
01/22/2017 01:45,2,0.000,ALERT,213.74,304.18,59.965,1485067503,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,622844.3,622844.3,21760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067525,1524487.00
01/22/2017 01:45,2,0.000,ALERT,213.51,303.28,59.970,1485067503,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,610753.1,610753.1,21886,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067527,1524488.00
01/22/2017 01:45,2,0.000,ALERT,213.96,303.28,59.959,1485067503,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,611811.1,611811.1,21897,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067529,1524489.00
01/22/2017 01:45,2,0.000,ALERT,213.96,302.68,59.959,1485067503,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,595567.3,595567.3,22014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067530,1524490.00
01/22/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1485067503,"274151322000083","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,865465.3,865465.3,21427,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067532,1524491.00
01/22/2017 01:45,2,0.000,ALERT,213.51,301.47,59.959,1485067503,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,922803.0,922803.0,21538,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067534,1524492.00
01/22/2017 01:45,2,0.000,ALERT,213.74,304.48,59.965,1485067503,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,605908.6,605908.6,21853,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067536,1524493.00
01/22/2017 01:45,2,0.000,ALERT,212.83,301.77,59.938,1485067503,"274151322000095","219011344069620",0.00,3.70,0,299.97,302.98,0.0,0.0,0.000,913752.5,913752.5,21604,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067538,1524494.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.58,59.986,1485067503,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,568109.7,568109.7,21887,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067539,1524495.00
01/22/2017 01:45,2,0.000,ALERT,213.51,302.37,59.959,1485067503,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,612022.4,612022.4,21916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067541,1524496.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.88,59.965,1485067503,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,615961.7,615961.7,21627,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067543,1524497.00
01/22/2017 01:45,2,0.000,ALERT,214.19,303.28,59.959,1485067503,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,614618.3,614618.3,21559,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067545,1524498.00
01/22/2017 01:45,2,0.000,ALERT,213.96,302.98,59.965,1485067503,"201051344000685","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,611104.8,611104.8,21816,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067547,1524499.00
01/22/2017 01:45,2,0.000,ALERT,213.96,302.68,59.970,1485067503,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,608071.0,608071.0,21829,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067549,1524500.00
01/22/2017 01:45,2,0.000,ALERT,213.96,303.28,59.975,1485067503,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,614061.7,614061.7,21691,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067550,1524501.00
01/22/2017 01:45,2,0.000,ALERT,213.74,302.37,59.954,1485067503,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,606649.2,606649.2,21861,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067552,1524502.00
01/22/2017 01:45,2,0.000,ALERT,212.38,300.87,59.959,1485067503,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,830786.2,830786.2,21544,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067554,1524503.00
01/22/2017 01:45,2,0.000,ALERT,213.29,300.27,59.959,1485067503,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,720880.4,720880.4,22013,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067556,1524504.00
01/22/2017 01:45,2,0.000,ALERT,213.29,302.68,59.970,1485067503,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,602262.2,602262.2,21908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067558,1524505.00
01/22/2017 01:45,2,0.000,ALERT,213.29,303.58,59.981,1485067503,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,618368.3,618368.3,21799,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067559,1524506.00
01/22/2017 01:45,2,0.000,ALERT,213.74,302.37,59.933,1485067503,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,610613.4,610613.4,21910,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067561,1524507.00
01/22/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1485067503,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,846989.8,846989.8,21625,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067563,1524508.00
01/22/2017 01:45,2,0.000,ALERT,213.96,302.98,59.933,1485067503,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,604766.8,604766.8,21892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067565,1524509.00
01/22/2017 01:45,2,0.000,ALERT,213.51,302.68,59.965,1485067503,"201051344001093","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,607590.7,607590.7,21830,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067567,1524510.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.58,59.970,1485067503,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,623759.0,623759.0,21480,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067568,1524511.00
01/22/2017 01:45,2,0.000,ALERT,213.96,303.28,59.970,1485067503,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,613357.9,613357.9,21464,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067570,1524512.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.88,59.975,1485067503,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,624057.8,624057.8,21490,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067572,1524513.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.88,59.959,1485067503,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,616888.6,616888.6,21617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485067574,1524514.00
01/22/2017 01:45,2,0.000,ALERT,213.74,303.58,59.981,1485067503,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,605425.1,605425.1,21808,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067576,1524515.00
01/22/2017 01:45,2,0.000,ALERT,214.19,304.18,59.954,1485067503,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,616017.1,616017.1,21514,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067577,1524516.00
01/22/2017 01:45,2,0.000,ALERT,212.83,299.97,59.959,1485067503,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,819008.3,819008.3,21825,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485067579,1524517.00
01/22/2017 02:00,2,0.000,ALERT,214.19,303.28,59.986,1485068403,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,615332.3,615332.3,21489,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068405,1524518.00
01/22/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1485068403,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,845615.2,845615.2,21634,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068407,1524519.00
01/22/2017 02:00,2,0.000,ALERT,214.41,303.28,59.954,1485068403,"201051344000633","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,604573.8,604573.8,21867,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068409,1524520.00
01/22/2017 02:00,2,0.000,ALERT,213.96,303.28,59.981,1485068403,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,607398.9,607398.9,21841,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068411,1524521.00
01/22/2017 02:00,2,0.000,ALERT,213.51,302.68,59.981,1485068403,"201051344000646","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,603290.2,603290.2,21827,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068412,1524522.00
01/22/2017 02:00,2,0.000,ALERT,212.61,301.17,59.959,1485068403,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,873872.4,873872.4,21393,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068414,1524523.00
01/22/2017 02:00,2,0.000,ALERT,213.96,303.28,59.981,1485068403,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,613862.6,613862.6,21886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068416,1524524.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.28,59.996,1485068403,"201051344001230","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,606616.1,606616.1,21750,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068418,1524525.00
01/22/2017 02:00,2,0.000,ALERT,214.19,303.88,59.970,1485068403,"201051344000582","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,598569.7,598569.7,21861,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068420,1524526.00
01/22/2017 02:00,2,0.000,ALERT,213.51,303.28,60.012,1485068403,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,613779.3,613779.3,21819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068422,1524527.00
01/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.996,1485068403,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,719807.1,719807.1,22118,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068424,1524528.00
01/22/2017 02:00,2,0.000,ALERT,213.74,304.18,59.981,1485068403,"201051344000579","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,622844.3,622844.3,21762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068425,1524529.00
01/22/2017 02:00,2,0.000,ALERT,213.51,303.58,59.986,1485068403,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,610753.1,610753.1,21888,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068427,1524530.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.28,59.986,1485068403,"201051344000438","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,611811.1,611811.1,21899,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068429,1524531.00
01/22/2017 02:00,2,0.000,ALERT,213.96,302.68,59.996,1485068403,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,595567.3,595567.3,22016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068431,1524532.00
01/22/2017 02:00,2,0.000,ALERT,212.83,301.17,59.944,1485068403,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,865465.3,865465.3,21429,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068433,1524533.00
01/22/2017 02:00,2,0.000,ALERT,213.51,301.17,60.012,1485068403,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,922803.0,922803.0,21540,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068434,1524534.00
01/22/2017 02:00,2,0.000,ALERT,213.74,304.48,59.981,1485068403,"201051344000868","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,605908.6,605908.6,21855,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068436,1524535.00
01/22/2017 02:00,2,0.000,ALERT,212.83,301.47,59.970,1485068403,"274151322000095","219011344069620",0.00,3.70,0,299.97,302.98,0.0,0.0,0.000,913752.5,913752.5,21606,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068438,1524536.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.28,59.975,1485068403,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,568109.7,568109.7,21889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068440,1524537.00
01/22/2017 02:00,2,0.000,ALERT,213.29,302.07,59.986,1485068403,"201051344001025","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,612022.4,612022.4,21918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068442,1524538.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.58,59.981,1485068403,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,615961.7,615961.7,21629,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068443,1524539.00
01/22/2017 02:00,2,0.000,ALERT,214.41,303.58,59.944,1485068403,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,614618.3,614618.3,21561,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068445,1524540.00
01/22/2017 02:00,2,0.000,ALERT,213.96,302.98,59.970,1485068403,"201051344000685","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,611104.8,611104.8,21818,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068447,1524541.00
01/22/2017 02:00,2,0.000,ALERT,213.74,302.37,59.938,1485068403,"201051344000917","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,608071.0,608071.0,21831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068449,1524542.00
01/22/2017 02:00,2,0.000,ALERT,213.96,303.28,59.938,1485068403,"201051344001145","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,614061.7,614061.7,21693,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068450,1524543.00
01/22/2017 02:00,2,0.000,ALERT,213.96,302.37,59.965,1485068403,"201051344000651","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,606649.2,606649.2,21863,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068452,1524544.00
01/22/2017 02:00,2,0.000,ALERT,212.38,300.27,59.959,1485068403,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,830786.2,830786.2,21546,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068454,1524545.00
01/22/2017 02:00,2,0.000,ALERT,213.51,299.97,59.959,1485068403,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,720880.4,720880.4,22015,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068456,1524546.00
01/22/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1485068403,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,602262.2,602262.2,21910,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068458,1524547.00
01/22/2017 02:00,2,0.000,ALERT,213.74,304.48,59.965,1485068403,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,618368.3,618368.3,21801,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068460,1524548.00
01/22/2017 02:00,2,0.000,ALERT,213.96,302.68,59.954,1485068403,"201051344001203","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,610613.4,610613.4,21912,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068461,1524549.00
01/22/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1485068403,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,846989.8,846989.8,21627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068463,1524550.00
01/22/2017 02:00,2,0.000,ALERT,214.19,303.28,59.933,1485068403,"201051344000867","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,604766.8,604766.8,21894,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068465,1524551.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.28,59.954,1485068403,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,607590.7,607590.7,21832,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068467,1524552.00
01/22/2017 02:00,2,0.000,ALERT,213.74,303.58,59.996,1485068403,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,623759.0,623759.0,21482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068468,1524553.00
01/22/2017 02:00,2,0.000,ALERT,214.19,302.98,59.970,1485068403,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,613357.9,613357.9,21466,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068470,1524554.00
01/22/2017 02:00,2,0.000,ALERT,213.96,304.18,59.981,1485068403,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,624057.8,624057.8,21492,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068472,1524555.00
01/22/2017 02:00,2,0.000,ALERT,213.96,303.88,59.965,1485068403,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,616888.6,616888.6,21619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485068474,1524556.00
01/22/2017 02:00,2,0.000,ALERT,214.19,303.88,59.959,1485068403,"201051344001158","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,605425.1,605425.1,21810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068476,1524557.00
01/22/2017 02:00,2,0.000,ALERT,214.41,304.18,59.959,1485068403,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,616017.1,616017.1,21516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068477,1524558.00
01/22/2017 02:00,2,0.000,ALERT,212.83,300.87,59.965,1485068403,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,819008.3,819008.3,21827,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485068479,1524559.00
01/22/2017 02:15,2,0.000,ALERT,214.41,303.58,59.986,1485069304,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,615332.3,615332.3,21491,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069306,1524560.00
01/22/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1485069304,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,845615.2,845615.2,21636,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069307,1524561.00
01/22/2017 02:15,2,0.000,ALERT,214.64,303.58,59.991,1485069304,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,604573.8,604573.8,21869,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069309,1524562.00
01/22/2017 02:15,2,0.000,ALERT,213.96,303.28,59.986,1485069304,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,607398.9,607398.9,21843,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069311,1524563.00
01/22/2017 02:15,2,0.000,ALERT,213.51,302.68,60.023,1485069304,"201051344000646","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,603290.2,603290.2,21829,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069313,1524564.00
01/22/2017 02:15,2,0.000,ALERT,212.61,300.87,59.975,1485069304,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,873872.4,873872.4,21395,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069315,1524565.00
01/22/2017 02:15,2,0.000,ALERT,213.74,302.98,59.975,1485069304,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,613862.6,613862.6,21888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069316,1524566.00
01/22/2017 02:15,2,0.000,ALERT,213.51,303.28,59.981,1485069304,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,606616.1,606616.1,21752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069318,1524567.00
01/22/2017 02:15,2,0.000,ALERT,214.19,303.58,59.975,1485069304,"201051344000582","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,598569.7,598569.7,21863,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069320,1524568.00
01/22/2017 02:15,2,0.000,ALERT,213.29,302.68,59.981,1485069304,"201051344000955","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,613779.3,613779.3,21821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069322,1524569.00
01/22/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1485069304,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,719807.1,719807.1,22120,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069324,1524570.00
01/22/2017 02:15,2,0.000,ALERT,213.96,303.88,59.975,1485069304,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,622844.3,622844.3,21764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069325,1524571.00
01/22/2017 02:15,2,0.000,ALERT,213.29,303.28,59.986,1485069304,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,610753.1,610753.1,21890,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069327,1524572.00
01/22/2017 02:15,2,0.000,ALERT,213.74,302.68,59.991,1485069304,"201051344000438","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,611811.1,611811.1,21901,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069329,1524573.00
01/22/2017 02:15,2,0.000,ALERT,213.96,302.37,59.975,1485069304,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,595567.3,595567.3,22018,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069331,1524574.00
01/22/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1485069304,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,865465.3,865465.3,21431,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069333,1524575.00
01/22/2017 02:15,2,0.000,ALERT,213.51,300.57,59.975,1485069304,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,922803.0,922803.0,21542,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069334,1524576.00
01/22/2017 02:15,2,0.000,ALERT,213.74,304.18,59.996,1485069304,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,605908.6,605908.6,21857,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069336,1524577.00
01/22/2017 02:15,2,0.000,ALERT,213.06,302.07,59.981,1485069304,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,913752.5,913752.5,21608,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069338,1524578.00
01/22/2017 02:15,2,0.000,ALERT,213.74,303.28,59.981,1485069304,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,568109.7,568109.7,21891,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069340,1524579.00
01/22/2017 02:15,2,0.000,ALERT,213.51,301.77,59.975,1485069304,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,612022.4,612022.4,21920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069342,1524580.00
01/22/2017 02:15,2,0.000,ALERT,213.74,303.28,59.975,1485069304,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,615961.7,615961.7,21631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069343,1524581.00
01/22/2017 02:15,2,0.000,ALERT,214.41,303.28,59.975,1485069304,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,614618.3,614618.3,21563,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069345,1524582.00
01/22/2017 02:15,2,0.000,ALERT,213.96,302.68,59.970,1485069304,"201051344000685","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,611104.8,611104.8,21820,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069347,1524583.00
01/22/2017 02:15,2,0.000,ALERT,213.96,302.37,59.959,1485069304,"201051344000917","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,608071.0,608071.0,21833,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069349,1524584.00
01/22/2017 02:15,2,0.000,ALERT,213.96,302.98,59.970,1485069304,"201051344001145","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,614061.7,614061.7,21695,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069351,1524585.00
01/22/2017 02:15,2,0.000,ALERT,213.74,301.77,59.970,1485069304,"201051344000651","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,606649.2,606649.2,21865,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069353,1524586.00
01/22/2017 02:15,2,0.000,ALERT,212.61,300.87,59.949,1485069304,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,830786.2,830786.2,21548,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069354,1524587.00
01/22/2017 02:15,2,0.000,ALERT,213.29,299.97,59.981,1485069304,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,720880.4,720880.4,22017,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069356,1524588.00
01/22/2017 02:15,2,0.000,ALERT,213.29,302.68,59.975,1485069304,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,602262.2,602262.2,21912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069358,1524589.00
01/22/2017 02:15,2,0.000,ALERT,213.51,303.58,59.981,1485069304,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,618368.3,618368.3,21803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069360,1524590.00
01/22/2017 02:15,2,0.000,ALERT,213.74,302.37,59.975,1485069304,"201051344001203","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,610613.4,610613.4,21914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069362,1524591.00
01/22/2017 02:15,2,0.000,ALERT,212.61,300.57,59.965,1485069304,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,846989.8,846989.8,21629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069363,1524592.00
01/22/2017 02:15,2,0.000,ALERT,214.19,302.98,59.986,1485069304,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,604766.8,604766.8,21896,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069365,1524593.00
01/22/2017 02:15,2,0.000,ALERT,213.51,302.37,59.975,1485069304,"201051344001093","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,607590.7,607590.7,21834,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485069367,1524594.00
01/22/2017 02:15,2,0.000,ALERT,213.74,303.28,59.959,1485069304,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,623759.0,623759.0,21484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069369,1524595.00
01/22/2017 02:15,2,0.000,ALERT,213.96,302.98,59.975,1485069304,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,613357.9,613357.9,21468,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069371,1524596.00
01/22/2017 02:15,2,0.000,ALERT,213.96,303.88,59.970,1485069304,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,624057.8,624057.8,21494,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069372,1524597.00
01/22/2017 02:15,2,0.000,ALERT,213.96,303.58,60.018,1485069304,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,616888.6,616888.6,21621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069374,1524598.00
01/22/2017 02:15,2,0.000,ALERT,213.96,303.58,59.981,1485069304,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,605425.1,605425.1,21812,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069376,1524599.00
01/22/2017 02:15,2,0.000,ALERT,214.41,304.18,59.986,1485069304,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616017.1,616017.1,21518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069378,1524600.00
01/22/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1485069304,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,819008.3,819008.3,21829,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485069380,1524601.00
01/22/2017 02:30,2,0.000,ALERT,214.41,303.58,59.959,1485070203,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,615332.3,615332.3,21493,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070205,1524602.00
01/22/2017 02:30,2,0.000,ALERT,212.83,300.57,59.949,1485070203,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,845615.2,845615.2,21638,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070207,1524603.00
01/22/2017 02:30,2,0.000,ALERT,214.41,303.58,59.959,1485070203,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,604573.8,604573.8,21871,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070209,1524604.00
01/22/2017 02:30,2,0.000,ALERT,213.96,303.58,59.991,1485070203,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,607398.9,607398.9,21845,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070211,1524605.00
01/22/2017 02:30,2,0.000,ALERT,212.83,301.77,59.954,1485070203,"201051344000646","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,603290.2,603290.2,21831,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070213,1524606.00
01/22/2017 02:30,2,0.000,ALERT,212.61,301.17,59.949,1485070203,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,873872.4,873872.4,21397,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070214,1524607.00
01/22/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1485070203,"201051344000585","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,613862.6,613862.6,21890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070216,1524608.00
01/22/2017 02:30,2,0.000,ALERT,213.06,302.37,59.928,1485070203,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,606616.1,606616.1,21754,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070218,1524609.00
01/22/2017 02:30,2,0.000,ALERT,213.51,302.98,59.922,1485070203,"201051344000582","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,598569.7,598569.7,21865,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070220,1524610.00
01/22/2017 02:30,2,0.000,ALERT,212.61,302.07,59.965,1485070203,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,613779.3,613779.3,21823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070221,1524611.00
01/22/2017 02:30,2,0.000,ALERT,212.83,300.57,59.949,1485070203,"274151322000094","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,719807.1,719807.1,22122,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070223,1524612.00
01/22/2017 02:30,2,0.000,ALERT,213.74,304.18,59.959,1485070203,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,622844.3,622844.3,21766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070225,1524613.00
01/22/2017 02:30,2,0.000,ALERT,213.06,302.68,59.949,1485070203,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,610753.1,610753.1,21892,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070227,1524614.00
01/22/2017 02:30,2,0.000,ALERT,213.06,301.77,59.938,1485070203,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,611811.1,611811.1,21903,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070229,1524615.00
01/22/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1485070203,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,595567.3,595567.3,22020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070230,1524616.00
