ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 02:30,2,0.000,ALERT,212.83,301.17,59.959,1485070203,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21433,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070232,1524617.00
01/22/2017 02:30,2,0.000,ALERT,213.29,300.57,59.965,1485070203,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,922803.0,922803.0,21544,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070234,1524618.00
01/22/2017 02:30,2,0.000,ALERT,213.96,304.48,59.965,1485070203,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,605908.6,605908.6,21859,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070236,1524619.00
01/22/2017 02:30,2,0.000,ALERT,212.61,301.77,59.954,1485070203,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,913752.5,913752.5,21610,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070238,1524620.00
01/22/2017 02:30,2,0.000,ALERT,213.74,303.58,59.965,1485070203,"201051344000988","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,568109.7,568109.7,21893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070239,1524621.00
01/22/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1485070203,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,612022.4,612022.4,21922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070241,1524622.00
01/22/2017 02:30,2,0.000,ALERT,213.74,303.88,59.959,1485070203,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,615961.7,615961.7,21633,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070243,1524623.00
01/22/2017 02:30,2,0.000,ALERT,214.41,303.88,59.965,1485070203,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,614618.3,614618.3,21565,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070245,1524624.00
01/22/2017 02:30,2,0.000,ALERT,213.51,302.07,59.970,1485070203,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,611104.8,611104.8,21822,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070247,1524625.00
01/22/2017 02:30,2,0.000,ALERT,213.29,301.47,59.970,1485070203,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,608071.0,608071.0,21835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070248,1524626.00
01/22/2017 02:30,2,0.000,ALERT,213.29,302.07,59.975,1485070203,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,614061.7,614061.7,21697,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070250,1524627.00
01/22/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1485070203,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,606649.2,606649.2,21867,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070252,1524628.00
01/22/2017 02:30,2,0.000,ALERT,212.38,300.87,59.922,1485070203,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,830786.2,830786.2,21550,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070254,1524629.00
01/22/2017 02:30,2,0.000,ALERT,213.29,299.97,59.949,1485070203,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,720880.4,720880.4,22019,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070256,1524630.00
01/22/2017 02:30,2,0.000,ALERT,212.83,301.77,59.986,1485070203,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,602262.2,602262.2,21914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070257,1524631.00
01/22/2017 02:30,2,0.000,ALERT,213.51,304.18,59.933,1485070203,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,618368.3,618368.3,21805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070259,1524632.00
01/22/2017 02:30,2,0.000,ALERT,213.29,301.77,59.970,1485070203,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,610613.4,610613.4,21916,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070261,1524633.00
01/22/2017 02:30,2,0.000,ALERT,212.61,301.47,59.965,1485070203,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,846989.8,846989.8,21631,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070263,1524634.00
01/22/2017 02:30,2,0.000,ALERT,214.19,303.58,59.996,1485070203,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,604766.8,604766.8,21898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070265,1524635.00
01/22/2017 02:30,2,0.000,ALERT,213.06,302.07,59.938,1485070203,"201051344001093","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,607590.7,607590.7,21836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070266,1524636.00
01/22/2017 02:30,2,0.000,ALERT,213.74,303.88,59.986,1485070203,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,623759.0,623759.0,21486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070268,1524637.00
01/22/2017 02:30,2,0.000,ALERT,213.96,302.98,59.996,1485070203,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613357.9,613357.9,21470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070270,1524638.00
01/22/2017 02:30,2,0.000,ALERT,213.74,304.48,59.986,1485070203,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,624057.8,624057.8,21496,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070272,1524639.00
01/22/2017 02:30,2,0.000,ALERT,213.74,303.88,59.975,1485070203,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,616888.6,616888.6,21623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070274,1524640.00
01/22/2017 02:30,2,0.000,ALERT,213.74,303.58,59.986,1485070203,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,605425.1,605425.1,21814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485070275,1524641.00
01/22/2017 02:30,2,0.000,ALERT,214.19,304.18,59.981,1485070203,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,616017.1,616017.1,21520,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070277,1524642.00
01/22/2017 02:30,2,0.000,ALERT,212.83,300.27,59.975,1485070203,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,819008.3,819008.3,21831,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485070279,1524643.00
01/22/2017 02:45,2,0.000,ALERT,214.19,304.18,60.018,1485071103,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,615332.3,615332.3,21495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071105,1524644.00
01/22/2017 02:45,2,0.000,ALERT,212.61,300.57,59.981,1485071103,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,845615.2,845615.2,21640,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071107,1524645.00
01/22/2017 02:45,2,0.000,ALERT,214.41,304.18,59.970,1485071103,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,604573.8,604573.8,21873,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071109,1524646.00
01/22/2017 02:45,2,0.000,ALERT,213.96,304.48,59.991,1485071103,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,607398.9,607398.9,21847,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071111,1524647.00
01/22/2017 02:45,2,0.000,ALERT,212.83,302.07,60.007,1485071103,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,603290.2,603290.2,21833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071112,1524648.00
01/22/2017 02:45,2,0.000,ALERT,212.38,301.47,59.991,1485071103,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,873872.4,873872.4,21399,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071114,1524649.00
01/22/2017 02:45,2,0.000,ALERT,213.06,302.37,59.975,1485071103,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071116,1524650.00
01/22/2017 02:45,2,0.000,ALERT,213.06,302.68,59.959,1485071103,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21756,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071118,1524651.00
01/22/2017 02:45,2,0.000,ALERT,213.51,303.28,59.986,1485071103,"201051344000582","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,598569.7,598569.7,21867,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071120,1524652.00
01/22/2017 02:45,2,0.000,ALERT,212.61,302.07,59.933,1485071103,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,613779.3,613779.3,21825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071122,1524653.00
01/22/2017 02:45,2,0.000,ALERT,212.83,300.57,59.949,1485071103,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,719807.1,719807.1,22124,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071123,1524654.00
01/22/2017 02:45,2,0.000,ALERT,213.74,304.78,60.018,1485071103,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071125,1524655.00
01/22/2017 02:45,2,0.000,ALERT,212.83,302.68,59.975,1485071103,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,610753.1,610753.1,21894,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071127,1524656.00
01/22/2017 02:45,2,0.000,ALERT,213.06,302.07,59.981,1485071103,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,611811.1,611811.1,21905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071129,1524657.00
01/22/2017 02:45,2,0.000,ALERT,213.51,302.07,59.981,1485071103,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,595567.3,595567.3,22022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071131,1524658.00
01/22/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1485071103,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21435,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071132,1524659.00
01/22/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1485071103,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,922803.0,922803.0,21546,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071134,1524660.00
01/22/2017 02:45,2,0.000,ALERT,213.74,305.08,59.981,1485071103,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,605908.6,605908.6,21861,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071136,1524661.00
01/22/2017 02:45,2,0.000,ALERT,212.38,301.77,59.981,1485071103,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,913752.5,913752.5,21612,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071138,1524662.00
01/22/2017 02:45,2,0.000,ALERT,213.74,304.18,59.975,1485071103,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,568109.7,568109.7,21895,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071140,1524663.00
01/22/2017 02:45,2,0.000,ALERT,212.61,301.17,59.996,1485071103,"201051344001025","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612022.4,612022.4,21924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071141,1524664.00
01/22/2017 02:45,2,0.000,ALERT,213.74,304.48,59.981,1485071103,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,615961.7,615961.7,21635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071143,1524665.00
01/22/2017 02:45,2,0.000,ALERT,214.19,304.18,59.970,1485071103,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,614618.3,614618.3,21567,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071145,1524666.00
01/22/2017 02:45,2,0.000,ALERT,213.51,302.37,59.975,1485071103,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,611104.8,611104.8,21824,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071147,1524667.00
01/22/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1485071103,"201051344000917","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,608071.0,608071.0,21837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071149,1524668.00
01/22/2017 02:45,2,0.000,ALERT,213.29,302.68,59.949,1485071103,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,614061.7,614061.7,21699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071150,1524669.00
01/22/2017 02:45,2,0.000,ALERT,213.29,301.47,59.981,1485071103,"201051344000651","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,606649.2,606649.2,21869,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071152,1524670.00
01/22/2017 02:45,2,0.000,ALERT,212.16,300.87,59.975,1485071103,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,830786.2,830786.2,21552,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071154,1524671.00
01/22/2017 02:45,2,0.000,ALERT,213.29,300.27,59.991,1485071103,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,720880.4,720880.4,22021,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071156,1524672.00
01/22/2017 02:45,2,0.000,ALERT,212.83,302.07,59.975,1485071103,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,602262.2,602262.2,21916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071158,1524673.00
01/22/2017 02:45,2,0.000,ALERT,213.51,304.78,59.975,1485071103,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,618368.3,618368.3,21807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071160,1524674.00
01/22/2017 02:45,2,0.000,ALERT,213.29,301.77,59.949,1485071103,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,610613.4,610613.4,21918,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071161,1524675.00
01/22/2017 02:45,2,0.000,ALERT,212.38,301.17,59.922,1485071103,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,846989.8,846989.8,21633,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071163,1524676.00
01/22/2017 02:45,2,0.000,ALERT,214.19,303.88,59.975,1485071103,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,604766.8,604766.8,21900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071165,1524677.00
01/22/2017 02:45,2,0.000,ALERT,213.06,302.37,59.975,1485071103,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,607590.7,607590.7,21838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071167,1524678.00
01/22/2017 02:45,2,0.000,ALERT,213.74,304.18,59.975,1485071103,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,623759.0,623759.0,21488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071169,1524679.00
01/22/2017 02:45,2,0.000,ALERT,213.96,303.28,59.986,1485071103,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,613357.9,613357.9,21472,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071171,1524680.00
01/22/2017 02:45,2,0.000,ALERT,213.96,304.78,59.975,1485071103,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,624057.8,624057.8,21498,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485071172,1524681.00
01/22/2017 02:45,2,0.000,ALERT,213.74,304.18,59.970,1485071103,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,616888.6,616888.6,21625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071174,1524682.00
01/22/2017 02:45,2,0.000,ALERT,213.96,304.18,59.944,1485071103,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,605425.1,605425.1,21816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071176,1524683.00
01/22/2017 02:45,2,0.000,ALERT,214.41,304.78,59.975,1485071103,"201051344000576","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,616017.1,616017.1,21522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071178,1524684.00
01/22/2017 02:45,2,0.000,ALERT,212.83,299.67,59.975,1485071103,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,819008.3,819008.3,21833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485071179,1524685.00
01/22/2017 03:00,2,0.000,ALERT,214.64,304.18,59.975,1485072003,"201051344000645","219011344069620",0.00,4.50,0,302.37,305.68,0.0,0.0,0.000,615332.3,615332.3,21497,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072005,1524686.00
01/22/2017 03:00,2,0.000,ALERT,213.06,301.47,59.965,1485072003,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,845615.2,845615.2,21642,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072007,1524687.00
01/22/2017 03:00,2,0.000,ALERT,214.64,303.88,59.970,1485072003,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,604573.8,604573.8,21875,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072009,1524688.00
01/22/2017 03:00,2,0.000,ALERT,214.19,304.18,60.007,1485072003,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,607398.9,607398.9,21849,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072010,1524689.00
01/22/2017 03:00,2,0.000,ALERT,213.06,302.07,59.970,1485072003,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,603290.2,603290.2,21835,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072012,1524690.00
01/22/2017 03:00,2,0.000,ALERT,212.83,301.77,60.002,1485072003,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,873872.4,873872.4,21401,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072014,1524691.00
01/22/2017 03:00,2,0.000,ALERT,213.29,302.37,59.981,1485072003,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,613862.6,613862.6,21894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072016,1524692.00
01/22/2017 03:00,2,0.000,ALERT,213.29,302.68,59.975,1485072003,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,606616.1,606616.1,21758,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072018,1524693.00
01/22/2017 03:00,2,0.000,ALERT,213.74,302.98,59.970,1485072003,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,598569.7,598569.7,21869,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072019,1524694.00
01/22/2017 03:00,2,0.000,ALERT,212.83,302.07,60.002,1485072003,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072021,1524695.00
01/22/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1485072003,"274151322000094","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,719807.1,719807.1,22126,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072023,1524696.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.78,59.981,1485072003,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072025,1524697.00
01/22/2017 03:00,2,0.000,ALERT,213.06,302.68,59.981,1485072003,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,610753.1,610753.1,21896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072027,1524698.00
01/22/2017 03:00,2,0.000,ALERT,213.29,302.37,59.981,1485072003,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21907,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072028,1524699.00
01/22/2017 03:00,2,0.000,ALERT,213.51,302.07,59.970,1485072003,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,595567.3,595567.3,22024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072030,1524700.00
01/22/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1485072003,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21437,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072032,1524701.00
01/22/2017 03:00,2,0.000,ALERT,213.74,300.87,59.959,1485072003,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,922803.0,922803.0,21548,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072034,1524702.00
01/22/2017 03:00,2,0.000,ALERT,213.96,305.08,59.970,1485072003,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,605908.6,605908.6,21863,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072036,1524703.00
01/22/2017 03:00,2,0.000,ALERT,212.83,302.37,59.959,1485072003,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,913752.5,913752.5,21614,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072037,1524704.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.18,59.970,1485072003,"201051344000988","219011344069620",0.00,3.70,0,298.77,305.68,0.0,0.0,0.000,568109.7,568109.7,21897,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072039,1524705.00
01/22/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1485072003,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612022.4,612022.4,21926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072041,1524706.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.48,59.928,1485072003,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,615961.7,615961.7,21637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072043,1524707.00
01/22/2017 03:00,2,0.000,ALERT,214.41,304.18,59.970,1485072003,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,614618.3,614618.3,21569,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072045,1524708.00
01/22/2017 03:00,2,0.000,ALERT,213.51,302.37,59.965,1485072003,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,611104.8,611104.8,21826,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072046,1524709.00
01/22/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1485072003,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,608071.0,608071.0,21839,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072048,1524710.00
01/22/2017 03:00,2,0.000,ALERT,213.51,302.68,59.965,1485072003,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,614061.7,614061.7,21701,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072050,1524711.00
01/22/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1485072003,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,606649.2,606649.2,21871,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072052,1524712.00
01/22/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1485072003,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,830786.2,830786.2,21554,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072053,1524713.00
01/22/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1485072003,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,720880.4,720880.4,22023,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072055,1524714.00
01/22/2017 03:00,2,0.000,ALERT,212.83,302.07,59.970,1485072003,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602262.2,602262.2,21918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072057,1524715.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.78,59.928,1485072003,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,618368.3,618368.3,21809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072059,1524716.00
01/22/2017 03:00,2,0.000,ALERT,213.51,301.77,59.928,1485072003,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,610613.4,610613.4,21920,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072061,1524717.00
01/22/2017 03:00,2,0.000,ALERT,212.83,302.07,59.922,1485072003,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,846989.8,846989.8,21635,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072062,1524718.00
01/22/2017 03:00,2,0.000,ALERT,214.41,303.58,59.959,1485072003,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,604766.8,604766.8,21902,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072064,1524719.00
01/22/2017 03:00,2,0.000,ALERT,213.29,302.07,59.965,1485072003,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,607590.7,607590.7,21840,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072066,1524720.00
01/22/2017 03:00,2,0.000,ALERT,213.96,303.88,59.959,1485072003,"201051344000900","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,623759.0,623759.0,21490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072068,1524721.00
01/22/2017 03:00,2,0.000,ALERT,214.19,303.58,59.970,1485072003,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,613357.9,613357.9,21474,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072070,1524722.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.48,59.991,1485072003,"201051344000569","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,624057.8,624057.8,21500,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072072,1524723.00
01/22/2017 03:00,2,0.000,ALERT,213.96,304.48,59.970,1485072003,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,616888.6,616888.6,21627,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072073,1524724.00
01/22/2017 03:00,2,0.000,ALERT,214.19,303.88,59.965,1485072003,"201051344001158","219011344069620",0.00,3.00,0,302.07,305.38,0.0,0.0,0.000,605425.1,605425.1,21818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072075,1524725.00
01/22/2017 03:00,2,0.000,ALERT,214.41,304.48,59.959,1485072003,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,616017.1,616017.1,21524,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072077,1524726.00
01/22/2017 03:00,2,0.000,ALERT,213.29,300.87,59.954,1485072003,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,819008.3,819008.3,21835,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072079,1524727.00
01/22/2017 03:15,2,0.000,ALERT,214.41,303.88,59.991,1485072903,"201051344000645","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,615332.3,615332.3,21499,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072905,1524728.00
01/22/2017 03:15,2,0.000,ALERT,213.06,301.17,59.928,1485072903,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,845615.2,845615.2,21644,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072907,1524729.00
01/22/2017 03:15,2,0.000,ALERT,214.41,303.58,59.965,1485072903,"201051344000633","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,604573.8,604573.8,21877,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072909,1524730.00
01/22/2017 03:15,2,0.000,ALERT,213.96,304.18,60.012,1485072903,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,607398.9,607398.9,21851,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072911,1524731.00
01/22/2017 03:15,2,0.000,ALERT,213.06,302.07,59.959,1485072903,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,603290.2,603290.2,21837,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072913,1524732.00
01/22/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1485072903,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,873872.4,873872.4,21403,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072915,1524733.00
01/22/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1485072903,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072916,1524734.00
01/22/2017 03:15,2,0.000,ALERT,213.06,302.37,59.959,1485072903,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21760,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072918,1524735.00
01/22/2017 03:15,2,0.000,ALERT,213.74,302.68,59.965,1485072903,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21871,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072920,1524736.00
01/22/2017 03:15,2,0.000,ALERT,212.83,302.07,59.965,1485072903,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072922,1524737.00
01/22/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1485072903,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,719807.1,719807.1,22128,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072924,1524738.00
01/22/2017 03:15,2,0.000,ALERT,214.19,304.78,59.922,1485072903,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,622844.3,622844.3,21772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072925,1524739.00
01/22/2017 03:15,2,0.000,ALERT,213.29,302.68,59.959,1485072903,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,610753.1,610753.1,21898,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072927,1524740.00
01/22/2017 03:15,2,0.000,ALERT,213.29,301.77,59.975,1485072903,"201051344000438","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,611811.1,611811.1,21909,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072929,1524741.00
01/22/2017 03:15,2,0.000,ALERT,213.51,301.77,59.975,1485072903,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072931,1524742.00
01/22/2017 03:15,2,0.000,ALERT,213.29,300.87,60.002,1485072903,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,865465.3,865465.3,21439,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072933,1524743.00
01/22/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1485072903,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,922803.0,922803.0,21550,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072934,1524744.00
01/22/2017 03:15,2,0.000,ALERT,213.96,305.08,59.970,1485072903,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,605908.6,605908.6,21865,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072936,1524745.00
01/22/2017 03:15,2,0.000,ALERT,212.83,302.07,59.954,1485072903,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,913752.5,913752.5,21616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072938,1524746.00
01/22/2017 03:15,2,0.000,ALERT,213.74,303.58,59.954,1485072903,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,568109.7,568109.7,21899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072940,1524747.00
01/22/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1485072903,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,612022.4,612022.4,21928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072942,1524748.00
01/22/2017 03:15,2,0.000,ALERT,213.96,304.18,59.991,1485072903,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,615961.7,615961.7,21639,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072943,1524749.00
01/22/2017 03:15,2,0.000,ALERT,214.41,304.18,59.959,1485072903,"201051344000853","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,614618.3,614618.3,21571,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072945,1524750.00
01/22/2017 03:15,2,0.000,ALERT,213.74,302.37,59.965,1485072903,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,611104.8,611104.8,21828,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072947,1524751.00
01/22/2017 03:15,2,0.000,ALERT,213.51,301.47,59.959,1485072903,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,608071.0,608071.0,21841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072949,1524752.00
01/22/2017 03:15,2,0.000,ALERT,213.51,302.37,59.954,1485072903,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,614061.7,614061.7,21703,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072950,1524753.00
01/22/2017 03:15,2,0.000,ALERT,213.29,300.87,59.965,1485072903,"201051344000651","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,606649.2,606649.2,21873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072952,1524754.00
01/22/2017 03:15,2,0.000,ALERT,212.61,301.17,59.965,1485072903,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,830786.2,830786.2,21556,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072954,1524755.00
01/22/2017 03:15,2,0.000,ALERT,213.74,300.27,59.938,1485072903,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,720880.4,720880.4,22025,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072956,1524756.00
01/22/2017 03:15,2,0.000,ALERT,213.06,302.07,59.959,1485072903,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602262.2,602262.2,21920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072958,1524757.00
01/22/2017 03:15,2,0.000,ALERT,213.51,304.78,59.954,1485072903,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,618368.3,618368.3,21811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072960,1524758.00
01/22/2017 03:15,2,0.000,ALERT,213.29,301.47,59.954,1485072903,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,610613.4,610613.4,21922,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072961,1524759.00
01/22/2017 03:15,2,0.000,ALERT,212.83,300.87,59.965,1485072903,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,846989.8,846989.8,21637,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072963,1524760.00
01/22/2017 03:15,2,0.000,ALERT,214.19,303.58,59.970,1485072903,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,604766.8,604766.8,21904,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072965,1524761.00
