ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1485072903,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,607590.7,607590.7,21842,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072967,1524762.00
01/22/2017 03:15,2,0.000,ALERT,213.96,304.18,59.912,1485072903,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,623759.0,623759.0,21492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072969,1524763.00
01/22/2017 03:15,2,0.000,ALERT,214.19,303.58,59.949,1485072903,"201051344000648","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,613357.9,613357.9,21476,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072970,1524764.00
01/22/2017 03:15,2,0.000,ALERT,213.96,304.78,59.959,1485072903,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,624057.8,624057.8,21502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072972,1524765.00
01/22/2017 03:15,2,0.000,ALERT,213.96,304.48,59.959,1485072903,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,616888.6,616888.6,21629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072974,1524766.00
01/22/2017 03:15,2,0.000,ALERT,214.19,304.18,59.965,1485072903,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,605425.1,605425.1,21820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485072976,1524767.00
01/22/2017 03:15,2,0.000,ALERT,214.41,304.78,59.975,1485072903,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,616017.1,616017.1,21526,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072978,1524768.00
01/22/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1485072903,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,819008.3,819008.3,21837,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485072980,1524769.00
01/22/2017 03:30,2,0.000,ALERT,214.41,303.88,59.965,1485073804,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,615332.3,615332.3,21501,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073806,1524770.00
01/22/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1485073804,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,845615.2,845615.2,21646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073807,1524771.00
01/22/2017 03:30,2,0.000,ALERT,214.64,303.88,59.965,1485073804,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,604573.8,604573.8,21879,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073809,1524772.00
01/22/2017 03:30,2,0.000,ALERT,214.19,304.18,59.959,1485073804,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,607398.9,607398.9,21853,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073811,1524773.00
01/22/2017 03:30,2,0.000,ALERT,213.06,302.37,59.965,1485073804,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,603290.2,603290.2,21839,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073813,1524774.00
01/22/2017 03:30,2,0.000,ALERT,212.83,301.17,59.970,1485073804,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,873872.4,873872.4,21405,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073815,1524775.00
01/22/2017 03:30,2,0.000,ALERT,213.29,302.37,59.970,1485073804,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073816,1524776.00
01/22/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1485073804,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21762,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073818,1524777.00
01/22/2017 03:30,2,0.000,ALERT,213.74,302.98,59.965,1485073804,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21873,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073820,1524778.00
01/22/2017 03:30,2,0.000,ALERT,212.83,302.37,59.965,1485073804,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073822,1524779.00
01/22/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1485073804,"274151322000094","219011344069620",0.00,4.00,0,298.47,301.47,0.0,0.0,0.000,719807.1,719807.1,22130,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073824,1524780.00
01/22/2017 03:30,2,0.000,ALERT,213.96,304.78,59.975,1485073804,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073825,1524781.00
01/22/2017 03:30,2,0.000,ALERT,213.06,302.68,59.975,1485073804,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,610753.1,610753.1,21900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073827,1524782.00
01/22/2017 03:30,2,0.000,ALERT,213.29,302.37,59.949,1485073804,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21911,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073829,1524783.00
01/22/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1485073804,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,595567.3,595567.3,22028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073831,1524784.00
01/22/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1485073804,"274151322000083","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,865465.3,865465.3,21441,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073833,1524785.00
01/22/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1485073804,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,922803.0,922803.0,21552,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073835,1524786.00
01/22/2017 03:30,2,0.000,ALERT,213.96,305.08,59.986,1485073804,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,605908.6,605908.6,21867,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073836,1524787.00
01/22/2017 03:30,2,0.000,ALERT,213.06,301.77,59.986,1485073804,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,913752.5,913752.5,21618,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073838,1524788.00
01/22/2017 03:30,2,0.000,ALERT,213.96,303.88,59.986,1485073804,"201051344000988","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,568109.7,568109.7,21901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073840,1524789.00
01/22/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1485073804,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612022.4,612022.4,21930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073842,1524790.00
01/22/2017 03:30,2,0.000,ALERT,213.96,304.18,59.986,1485073804,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,615961.7,615961.7,21641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073844,1524791.00
01/22/2017 03:30,2,0.000,ALERT,214.64,304.18,59.986,1485073804,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,614618.3,614618.3,21573,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073846,1524792.00
01/22/2017 03:30,2,0.000,ALERT,213.74,302.68,59.996,1485073804,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,611104.8,611104.8,21830,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073847,1524793.00
01/22/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1485073804,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,608071.0,608071.0,21843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073849,1524794.00
01/22/2017 03:30,2,0.000,ALERT,213.51,302.37,59.996,1485073804,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,614061.7,614061.7,21705,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073851,1524795.00
01/22/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1485073804,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,606649.2,606649.2,21875,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073853,1524796.00
01/22/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1485073804,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,830786.2,830786.2,21558,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073854,1524797.00
01/22/2017 03:30,2,0.000,ALERT,213.74,299.97,59.991,1485073804,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.47,0.0,0.0,0.000,720880.4,720880.4,22027,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073856,1524798.00
01/22/2017 03:30,2,0.000,ALERT,213.06,302.37,60.002,1485073804,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,602262.2,602262.2,21922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073858,1524799.00
01/22/2017 03:30,2,0.000,ALERT,213.74,304.78,60.002,1485073804,"201051344000594","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,618368.3,618368.3,21813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073860,1524800.00
01/22/2017 03:30,2,0.000,ALERT,213.51,302.07,60.007,1485073804,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,610613.4,610613.4,21924,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073862,1524801.00
01/22/2017 03:30,2,0.000,ALERT,212.61,300.87,60.034,1485073804,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,846989.8,846989.8,21639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073864,1524802.00
01/22/2017 03:30,2,0.000,ALERT,214.19,303.28,59.991,1485073804,"201051344000867","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,604766.8,604766.8,21906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073865,1524803.00
01/22/2017 03:30,2,0.000,ALERT,213.29,302.37,60.007,1485073804,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,607590.7,607590.7,21844,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073867,1524804.00
01/22/2017 03:30,2,0.000,ALERT,213.74,303.88,59.991,1485073804,"201051344000900","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,623759.0,623759.0,21494,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073869,1524805.00
01/22/2017 03:30,2,0.000,ALERT,213.96,303.28,59.986,1485073804,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,613357.9,613357.9,21478,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073871,1524806.00
01/22/2017 03:30,2,0.000,ALERT,213.96,304.48,60.018,1485073804,"201051344000569","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,624057.8,624057.8,21504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073873,1524807.00
01/22/2017 03:30,2,0.000,ALERT,213.96,304.18,59.996,1485073804,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,616888.6,616888.6,21631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073875,1524808.00
01/22/2017 03:30,2,0.000,ALERT,213.96,303.58,59.986,1485073804,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,605425.1,605425.1,21822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485073876,1524809.00
01/22/2017 03:30,2,0.000,ALERT,214.41,304.48,59.986,1485073804,"201051344000576","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,616017.1,616017.1,21528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073878,1524810.00
01/22/2017 03:30,2,0.000,ALERT,213.06,299.97,59.986,1485073804,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,819008.3,819008.3,21839,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485073880,1524811.00
01/22/2017 03:45,2,0.000,ALERT,214.19,303.88,60.039,1485074703,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,615332.3,615332.3,21503,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074705,1524812.00
01/22/2017 03:45,2,0.000,ALERT,212.83,300.57,60.018,1485074703,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,845615.2,845615.2,21648,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074707,1524813.00
01/22/2017 03:45,2,0.000,ALERT,214.41,303.88,59.991,1485074703,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,604573.8,604573.8,21881,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074709,1524814.00
01/22/2017 03:45,2,0.000,ALERT,213.96,303.88,59.991,1485074703,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,607398.9,607398.9,21855,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074711,1524815.00
01/22/2017 03:45,2,0.000,ALERT,213.06,302.37,59.991,1485074703,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,603290.2,603290.2,21841,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074713,1524816.00
01/22/2017 03:45,2,0.000,ALERT,212.61,302.07,60.012,1485074703,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,873872.4,873872.4,21407,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074714,1524817.00
01/22/2017 03:45,2,0.000,ALERT,213.51,302.68,59.991,1485074703,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,613862.6,613862.6,21900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074716,1524818.00
01/22/2017 03:45,2,0.000,ALERT,213.06,302.68,59.954,1485074703,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,606616.1,606616.1,21764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074718,1524819.00
01/22/2017 03:45,2,0.000,ALERT,213.96,303.58,59.991,1485074703,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,598569.7,598569.7,21875,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074720,1524820.00
01/22/2017 03:45,2,0.000,ALERT,212.83,302.37,59.991,1485074703,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613779.3,613779.3,21833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074722,1524821.00
01/22/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1485074703,"274151322000094","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,719807.1,719807.1,22132,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074723,1524822.00
01/22/2017 03:45,2,0.000,ALERT,213.96,304.78,59.996,1485074703,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,622844.3,622844.3,21776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074725,1524823.00
01/22/2017 03:45,2,0.000,ALERT,213.06,302.98,59.986,1485074703,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,610753.1,610753.1,21902,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074727,1524824.00
01/22/2017 03:45,2,0.000,ALERT,213.29,302.37,60.028,1485074703,"201051344000438","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,611811.1,611811.1,21913,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074729,1524825.00
01/22/2017 03:45,2,0.000,ALERT,213.51,302.07,60.002,1485074703,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074731,1524826.00
01/22/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1485074703,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21443,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074732,1524827.00
01/22/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1485074703,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,922803.0,922803.0,21554,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074734,1524828.00
01/22/2017 03:45,2,0.000,ALERT,213.51,305.08,59.986,1485074703,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,605908.6,605908.6,21869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074736,1524829.00
01/22/2017 03:45,2,0.000,ALERT,212.61,301.77,59.996,1485074703,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,913752.5,913752.5,21620,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074738,1524830.00
01/22/2017 03:45,2,0.000,ALERT,213.51,303.88,59.981,1485074703,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,568109.7,568109.7,21903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074740,1524831.00
01/22/2017 03:45,2,0.000,ALERT,213.06,301.77,59.981,1485074703,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,612022.4,612022.4,21932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074741,1524832.00
01/22/2017 03:45,2,0.000,ALERT,213.74,303.88,59.970,1485074703,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,615961.7,615961.7,21643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074743,1524833.00
01/22/2017 03:45,2,0.000,ALERT,214.41,304.18,59.981,1485074703,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,614618.3,614618.3,21575,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074745,1524834.00
01/22/2017 03:45,2,0.000,ALERT,213.51,302.37,59.975,1485074703,"201051344000685","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,611104.8,611104.8,21832,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074747,1524835.00
01/22/2017 03:45,2,0.000,ALERT,213.51,302.07,59.975,1485074703,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,608071.0,608071.0,21845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074749,1524836.00
01/22/2017 03:45,2,0.000,ALERT,213.51,302.68,59.986,1485074703,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,614061.7,614061.7,21707,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074750,1524837.00
01/22/2017 03:45,2,0.000,ALERT,213.29,301.77,59.981,1485074703,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,606649.2,606649.2,21877,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074752,1524838.00
01/22/2017 03:45,2,0.000,ALERT,212.38,300.57,59.991,1485074703,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,830786.2,830786.2,21560,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074754,1524839.00
01/22/2017 03:45,2,0.000,ALERT,213.51,300.87,59.965,1485074703,"274151322000068","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,720880.4,720880.4,22029,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074756,1524840.00
01/22/2017 03:45,2,0.000,ALERT,212.83,302.37,59.970,1485074703,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,602262.2,602262.2,21924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074758,1524841.00
01/22/2017 03:45,2,0.000,ALERT,213.51,304.48,59.991,1485074703,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,618368.3,618368.3,21815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074759,1524842.00
01/22/2017 03:45,2,0.000,ALERT,213.29,301.77,59.959,1485074703,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,610613.4,610613.4,21926,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074761,1524843.00
01/22/2017 03:45,2,0.000,ALERT,212.61,300.87,59.949,1485074703,"274151322000054","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,846989.8,846989.8,21641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074763,1524844.00
01/22/2017 03:45,2,0.000,ALERT,214.19,303.58,59.965,1485074703,"201051344000867","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,604766.8,604766.8,21908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074765,1524845.00
01/22/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1485074703,"201051344001093","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,607590.7,607590.7,21846,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074767,1524846.00
01/22/2017 03:45,2,0.000,ALERT,213.51,303.58,59.954,1485074703,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,623759.0,623759.0,21496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074768,1524847.00
01/22/2017 03:45,2,0.000,ALERT,213.96,303.28,59.965,1485074703,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,613357.9,613357.9,21480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485074770,1524848.00
01/22/2017 03:45,2,0.000,ALERT,213.74,304.48,59.954,1485074703,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,624057.8,624057.8,21506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074772,1524849.00
01/22/2017 03:45,2,0.000,ALERT,213.74,303.88,59.965,1485074703,"201051344000983","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,616888.6,616888.6,21633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074774,1524850.00
01/22/2017 03:45,2,0.000,ALERT,213.96,303.88,59.970,1485074703,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,605425.1,605425.1,21824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074776,1524851.00
01/22/2017 03:45,2,0.000,ALERT,214.41,304.48,59.975,1485074703,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,616017.1,616017.1,21530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074777,1524852.00
01/22/2017 03:45,2,0.000,ALERT,212.83,300.57,59.933,1485074703,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,819008.3,819008.3,21841,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485074779,1524853.00
01/22/2017 04:00,2,0.000,ALERT,214.41,303.88,59.996,1485075603,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,615332.3,615332.3,21505,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075605,1524854.00
01/22/2017 04:00,2,0.000,ALERT,213.06,300.27,60.034,1485075603,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,845615.2,845615.2,21650,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075607,1524855.00
01/22/2017 04:00,2,0.000,ALERT,214.41,303.28,59.986,1485075603,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,604573.8,604573.8,21883,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075609,1524856.00
01/22/2017 04:00,2,0.000,ALERT,213.96,303.88,59.996,1485075603,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,607398.9,607398.9,21857,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075610,1524857.00
01/22/2017 04:00,2,0.000,ALERT,212.61,302.07,59.991,1485075603,"201051344000646","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,603290.2,603290.2,21843,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075612,1524858.00
01/22/2017 04:00,2,0.000,ALERT,212.61,299.97,59.996,1485075603,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,873872.4,873872.4,21409,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075614,1524859.00
01/22/2017 04:00,2,0.000,ALERT,213.06,302.37,60.023,1485075603,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,613862.6,613862.6,21902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075616,1524860.00
01/22/2017 04:00,2,0.000,ALERT,212.83,302.68,60.002,1485075603,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,606616.1,606616.1,21766,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075618,1524861.00
01/22/2017 04:00,2,0.000,ALERT,213.29,302.98,60.007,1485075603,"201051344000582","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,598569.7,598569.7,21877,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075619,1524862.00
01/22/2017 04:00,2,0.000,ALERT,212.61,302.37,60.002,1485075603,"201051344000955","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,613779.3,613779.3,21835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075621,1524863.00
01/22/2017 04:00,2,0.000,ALERT,212.83,299.37,59.996,1485075603,"274151322000094","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,719807.1,719807.1,22134,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075623,1524864.00
01/22/2017 04:00,2,0.000,ALERT,213.96,304.48,59.986,1485075603,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075625,1524865.00
01/22/2017 04:00,2,0.000,ALERT,212.83,302.68,59.996,1485075603,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,610753.1,610753.1,21904,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075627,1524866.00
01/22/2017 04:00,2,0.000,ALERT,213.06,302.07,60.028,1485075603,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,611811.1,611811.1,21915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075629,1524867.00
01/22/2017 04:00,2,0.000,ALERT,213.06,301.47,59.991,1485075603,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,595567.3,595567.3,22032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075630,1524868.00
01/22/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1485075603,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,865465.3,865465.3,21445,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075632,1524869.00
01/22/2017 04:00,2,0.000,ALERT,213.29,300.87,59.986,1485075603,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,922803.0,922803.0,21556,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075634,1524870.00
01/22/2017 04:00,2,0.000,ALERT,213.74,304.48,60.018,1485075603,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,605908.6,605908.6,21871,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075636,1524871.00
01/22/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1485075603,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,913752.5,913752.5,21622,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075638,1524872.00
01/22/2017 04:00,2,0.000,ALERT,213.74,303.88,59.996,1485075603,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,568109.7,568109.7,21905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075639,1524873.00
01/22/2017 04:00,2,0.000,ALERT,212.83,301.47,59.991,1485075603,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,612022.4,612022.4,21934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075641,1524874.00
01/22/2017 04:00,2,0.000,ALERT,213.74,303.58,59.959,1485075603,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,615961.7,615961.7,21645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075643,1524875.00
01/22/2017 04:00,2,0.000,ALERT,214.19,303.58,59.986,1485075603,"201051344000853","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,614618.3,614618.3,21577,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075645,1524876.00
01/22/2017 04:00,2,0.000,ALERT,213.29,302.07,59.991,1485075603,"201051344000685","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,611104.8,611104.8,21834,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075647,1524877.00
01/22/2017 04:00,2,0.000,ALERT,213.06,301.77,59.991,1485075603,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,608071.0,608071.0,21847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075648,1524878.00
01/22/2017 04:00,2,0.000,ALERT,213.06,302.07,59.965,1485075603,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,614061.7,614061.7,21709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075650,1524879.00
01/22/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1485075603,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,606649.2,606649.2,21879,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075652,1524880.00
01/22/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1485075603,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,830786.2,830786.2,21562,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075654,1524881.00
01/22/2017 04:00,2,0.000,ALERT,213.51,299.67,59.975,1485075603,"274151322000068","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,720880.4,720880.4,22031,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075655,1524882.00
01/22/2017 04:00,2,0.000,ALERT,212.61,302.07,59.986,1485075603,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602262.2,602262.2,21926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075657,1524883.00
01/22/2017 04:00,2,0.000,ALERT,213.51,304.18,60.018,1485075603,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,618368.3,618368.3,21817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075659,1524884.00
01/22/2017 04:00,2,0.000,ALERT,212.83,301.77,60.007,1485075603,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,610613.4,610613.4,21928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075661,1524885.00
01/22/2017 04:00,2,0.000,ALERT,212.83,300.27,59.986,1485075603,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,846989.8,846989.8,21643,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075663,1524886.00
01/22/2017 04:00,2,0.000,ALERT,214.19,303.28,59.954,1485075603,"201051344000867","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,604766.8,604766.8,21910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485075665,1524887.00
01/22/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1485075603,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,607590.7,607590.7,21848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075666,1524888.00
01/22/2017 04:00,2,0.000,ALERT,213.74,303.88,59.991,1485075603,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,623759.0,623759.0,21498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075668,1524889.00
01/22/2017 04:00,2,0.000,ALERT,213.96,302.98,59.981,1485075603,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,613357.9,613357.9,21482,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075670,1524890.00
01/22/2017 04:00,2,0.000,ALERT,213.96,304.48,59.986,1485075603,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,624057.8,624057.8,21508,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075672,1524891.00
01/22/2017 04:00,2,0.000,ALERT,213.96,303.88,60.002,1485075603,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,616888.6,616888.6,21635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075674,1524892.00
01/22/2017 04:00,2,0.000,ALERT,213.96,303.58,59.996,1485075603,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,605425.1,605425.1,21826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075676,1524893.00
01/22/2017 04:00,2,0.000,ALERT,214.41,304.18,59.986,1485075603,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,616017.1,616017.1,21532,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075677,1524894.00
01/22/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1485075603,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,819008.3,819008.3,21843,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485075679,1524895.00
01/22/2017 04:15,2,0.000,ALERT,214.41,303.28,59.944,1485076503,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,615332.3,615332.3,21507,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076505,1524896.00
01/22/2017 04:15,2,0.000,ALERT,213.06,300.27,59.944,1485076503,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,845615.2,845615.2,21652,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076507,1524897.00
01/22/2017 04:15,2,0.000,ALERT,214.41,303.28,59.970,1485076503,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,604573.8,604573.8,21885,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076509,1524898.00
01/22/2017 04:15,2,0.000,ALERT,213.96,303.28,59.959,1485076503,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,607398.9,607398.9,21859,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076511,1524899.00
01/22/2017 04:15,2,0.000,ALERT,212.83,301.77,60.002,1485076503,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,603290.2,603290.2,21845,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076513,1524900.00
01/22/2017 04:15,2,0.000,ALERT,212.83,301.17,59.954,1485076503,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,873872.4,873872.4,21411,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076515,1524901.00
01/22/2017 04:15,2,0.000,ALERT,213.06,302.07,59.959,1485076503,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076517,1524902.00
01/22/2017 04:15,2,0.000,ALERT,213.06,302.37,59.949,1485076503,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,606616.1,606616.1,21768,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076518,1524903.00
01/22/2017 04:15,2,0.000,ALERT,213.51,302.68,59.954,1485076503,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21879,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076520,1524904.00
01/22/2017 04:15,2,0.000,ALERT,212.61,302.07,59.981,1485076503,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076522,1524905.00
01/22/2017 04:15,2,0.000,ALERT,212.83,299.67,59.959,1485076503,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,719807.1,719807.1,22136,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076524,1524906.00
