ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 04:15,2,0.000,ALERT,213.96,304.18,59.981,1485076503,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,622844.3,622844.3,21780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076526,1524907.00
01/22/2017 04:15,2,0.000,ALERT,212.61,302.07,59.975,1485076503,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,610753.1,610753.1,21906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076528,1524908.00
01/22/2017 04:15,2,0.000,ALERT,213.06,302.07,59.965,1485076503,"201051344000438","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21917,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076529,1524909.00
01/22/2017 04:15,2,0.000,ALERT,213.29,301.17,59.954,1485076503,"201051344000417","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,595567.3,595567.3,22034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076531,1524910.00
01/22/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1485076503,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,865465.3,865465.3,21447,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076533,1524911.00
01/22/2017 04:15,2,0.000,ALERT,213.51,300.27,59.965,1485076503,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,922803.0,922803.0,21558,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076535,1524912.00
01/22/2017 04:15,2,0.000,ALERT,213.74,303.88,59.949,1485076503,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,605908.6,605908.6,21873,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076537,1524913.00
01/22/2017 04:15,2,0.000,ALERT,212.83,301.17,59.949,1485076503,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,913752.5,913752.5,21624,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076538,1524914.00
01/22/2017 04:15,2,0.000,ALERT,213.74,303.28,59.965,1485076503,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,568109.7,568109.7,21907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076540,1524915.00
01/22/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1485076503,"201051344001025","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612022.4,612022.4,21936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076542,1524916.00
01/22/2017 04:15,2,0.000,ALERT,213.74,303.58,59.965,1485076503,"201051344000458","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,615961.7,615961.7,21647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076544,1524917.00
01/22/2017 04:15,2,0.000,ALERT,214.19,303.28,59.975,1485076503,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,614618.3,614618.3,21579,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076545,1524918.00
01/22/2017 04:15,2,0.000,ALERT,213.29,302.07,59.959,1485076503,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,611104.8,611104.8,21836,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076547,1524919.00
01/22/2017 04:15,2,0.000,ALERT,213.06,301.17,59.959,1485076503,"201051344000917","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,608071.0,608071.0,21849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076549,1524920.00
01/22/2017 04:15,2,0.000,ALERT,213.29,301.77,59.970,1485076503,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,614061.7,614061.7,21711,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076551,1524921.00
01/22/2017 04:15,2,0.000,ALERT,213.06,301.17,59.959,1485076503,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,606649.2,606649.2,21881,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076553,1524922.00
01/22/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1485076503,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,830786.2,830786.2,21564,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076555,1524923.00
01/22/2017 04:15,2,0.000,ALERT,213.51,299.97,59.970,1485076503,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,720880.4,720880.4,22033,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076557,1524924.00
01/22/2017 04:15,2,0.000,ALERT,212.61,301.47,59.959,1485076503,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,602262.2,602262.2,21928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076558,1524925.00
01/22/2017 04:15,2,0.000,ALERT,213.51,303.88,59.965,1485076503,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,618368.3,618368.3,21819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076560,1524926.00
01/22/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1485076503,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,610613.4,610613.4,21930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076562,1524927.00
01/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1485076503,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,846989.8,846989.8,21645,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076564,1524928.00
01/22/2017 04:15,2,0.000,ALERT,213.96,302.68,59.949,1485076503,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,604766.8,604766.8,21912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076566,1524929.00
01/22/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1485076503,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,607590.7,607590.7,21850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076567,1524930.00
01/22/2017 04:15,2,0.000,ALERT,213.51,302.98,59.981,1485076503,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,623759.0,623759.0,21500,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076569,1524931.00
01/22/2017 04:15,2,0.000,ALERT,213.96,302.37,59.970,1485076503,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,613357.9,613357.9,21484,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076571,1524932.00
01/22/2017 04:15,2,0.000,ALERT,213.74,303.58,59.933,1485076503,"201051344000569","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,624057.8,624057.8,21510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076573,1524933.00
01/22/2017 04:15,2,0.000,ALERT,213.51,303.28,59.975,1485076503,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,616888.6,616888.6,21637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076575,1524934.00
01/22/2017 04:15,2,0.000,ALERT,213.74,303.58,59.991,1485076503,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,605425.1,605425.1,21828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485076576,1524935.00
01/22/2017 04:15,2,0.000,ALERT,214.19,304.18,59.975,1485076503,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,616017.1,616017.1,21534,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076578,1524936.00
01/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1485076503,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,819008.3,819008.3,21845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485076580,1524937.00
01/22/2017 04:30,2,0.000,ALERT,214.19,303.88,60.002,1485077403,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,615332.3,615332.3,21509,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077405,1524938.00
01/22/2017 04:30,2,0.000,ALERT,213.29,301.47,60.002,1485077403,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,845615.2,845615.2,21654,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077407,1524939.00
01/22/2017 04:30,2,0.000,ALERT,214.41,303.58,60.002,1485077403,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,604573.8,604573.8,21887,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077409,1524940.00
01/22/2017 04:30,2,0.000,ALERT,213.74,303.88,60.007,1485077403,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,607398.9,607398.9,21861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077410,1524941.00
01/22/2017 04:30,2,0.000,ALERT,212.83,301.77,60.012,1485077403,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,603290.2,603290.2,21847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077412,1524942.00
01/22/2017 04:30,2,0.000,ALERT,212.61,302.07,60.002,1485077403,"274151322000052","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,873872.4,873872.4,21413,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077414,1524943.00
01/22/2017 04:30,2,0.000,ALERT,213.06,301.77,60.012,1485077403,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,613862.6,613862.6,21906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077416,1524944.00
01/22/2017 04:30,2,0.000,ALERT,213.06,302.37,60.007,1485077403,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21770,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077418,1524945.00
01/22/2017 04:30,2,0.000,ALERT,213.51,302.68,60.018,1485077403,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077419,1524946.00
01/22/2017 04:30,2,0.000,ALERT,212.61,301.77,60.007,1485077403,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,613779.3,613779.3,21839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077421,1524947.00
01/22/2017 04:30,2,0.000,ALERT,213.06,300.57,60.034,1485077403,"274151322000094","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,719807.1,719807.1,22138,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077423,1524948.00
01/22/2017 04:30,2,0.000,ALERT,213.96,304.78,60.023,1485077403,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,622844.3,622844.3,21782,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077425,1524949.00
01/22/2017 04:30,2,0.000,ALERT,212.83,302.07,60.007,1485077403,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,610753.1,610753.1,21908,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077427,1524950.00
01/22/2017 04:30,2,0.000,ALERT,213.06,301.77,60.034,1485077403,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,611811.1,611811.1,21919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077428,1524951.00
01/22/2017 04:30,2,0.000,ALERT,213.29,301.47,59.970,1485077403,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,595567.3,595567.3,22036,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077430,1524952.00
01/22/2017 04:30,2,0.000,ALERT,213.29,302.07,59.981,1485077403,"274151322000083","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,865465.3,865465.3,21449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077432,1524953.00
01/22/2017 04:30,2,0.000,ALERT,213.74,301.77,59.996,1485077403,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,922803.0,922803.0,21560,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077434,1524954.00
01/22/2017 04:30,2,0.000,ALERT,213.74,305.08,60.034,1485077403,"201051344000868","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,605908.6,605908.6,21875,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077435,1524955.00
01/22/2017 04:30,2,0.000,ALERT,213.06,302.07,60.012,1485077403,"274151322000095","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,913752.5,913752.5,21626,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077437,1524956.00
01/22/2017 04:30,2,0.000,ALERT,213.74,304.18,60.002,1485077403,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,568109.7,568109.7,21909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077439,1524957.00
01/22/2017 04:30,2,0.000,ALERT,212.83,300.87,60.002,1485077403,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,612022.4,612022.4,21938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077441,1524958.00
01/22/2017 04:30,2,0.000,ALERT,213.74,303.88,59.996,1485077403,"201051344000458","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,615961.7,615961.7,21649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077443,1524959.00
01/22/2017 04:30,2,0.000,ALERT,214.41,304.18,59.970,1485077403,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,614618.3,614618.3,21581,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077445,1524960.00
01/22/2017 04:30,2,0.000,ALERT,213.29,302.07,59.991,1485077403,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,611104.8,611104.8,21838,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077446,1524961.00
01/22/2017 04:30,2,0.000,ALERT,213.29,301.47,60.002,1485077403,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,608071.0,608071.0,21851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077448,1524962.00
01/22/2017 04:30,2,0.000,ALERT,213.29,302.37,60.002,1485077403,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614061.7,614061.7,21713,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077450,1524963.00
01/22/2017 04:30,2,0.000,ALERT,213.06,301.17,60.012,1485077403,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,606649.2,606649.2,21883,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077452,1524964.00
01/22/2017 04:30,2,0.000,ALERT,212.61,301.17,60.007,1485077403,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,830786.2,830786.2,21566,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077454,1524965.00
01/22/2017 04:30,2,0.000,ALERT,213.51,299.97,59.986,1485077403,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,720880.4,720880.4,22035,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077456,1524966.00
01/22/2017 04:30,2,0.000,ALERT,212.83,302.07,59.996,1485077403,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,602262.2,602262.2,21930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077458,1524967.00
01/22/2017 04:30,2,0.000,ALERT,213.51,304.48,59.996,1485077403,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,618368.3,618368.3,21821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077460,1524968.00
01/22/2017 04:30,2,0.000,ALERT,213.06,301.77,60.007,1485077403,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,610613.4,610613.4,21932,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077461,1524969.00
01/22/2017 04:30,2,0.000,ALERT,212.83,301.17,59.996,1485077403,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,846989.8,846989.8,21647,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077463,1524970.00
01/22/2017 04:30,2,0.000,ALERT,213.96,303.58,59.996,1485077403,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,604766.8,604766.8,21914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077465,1524971.00
01/22/2017 04:30,2,0.000,ALERT,212.83,302.07,59.981,1485077403,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,607590.7,607590.7,21852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077467,1524972.00
01/22/2017 04:30,2,0.000,ALERT,213.74,303.88,59.991,1485077403,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,623759.0,623759.0,21502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077468,1524973.00
01/22/2017 04:30,2,0.000,ALERT,213.96,303.58,59.996,1485077403,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,613357.9,613357.9,21486,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077470,1524974.00
01/22/2017 04:30,2,0.000,ALERT,213.74,304.48,60.002,1485077403,"201051344000569","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,624057.8,624057.8,21512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077472,1524975.00
01/22/2017 04:30,2,0.000,ALERT,213.96,303.88,59.959,1485077403,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,605425.1,605425.1,21830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077475,1524976.00
01/22/2017 04:30,2,0.000,ALERT,214.19,304.48,59.996,1485077403,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,616017.1,616017.1,21536,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077477,1524977.00
01/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.996,1485077403,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,819008.3,819008.3,21847,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485077479,1524978.00
01/22/2017 04:30,2,0.000,ALERT,213.74,304.18,59.970,1485077403,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,616888.6,616888.6,21639,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485077481,1524979.00
01/22/2017 04:45,2,0.000,ALERT,214.19,303.28,59.975,1485078303,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,615332.3,615332.3,21511,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078305,1524980.00
01/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.975,1485078303,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,845615.2,845615.2,21656,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078307,1524981.00
01/22/2017 04:45,2,0.000,ALERT,214.41,303.28,59.975,1485078303,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,604573.8,604573.8,21889,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078309,1524982.00
01/22/2017 04:45,2,0.000,ALERT,213.74,303.58,59.975,1485078303,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,607398.9,607398.9,21863,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078311,1524983.00
01/22/2017 04:45,2,0.000,ALERT,212.83,301.77,59.975,1485078303,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,603290.2,603290.2,21849,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078312,1524984.00
01/22/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1485078303,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,873872.4,873872.4,21415,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078314,1524985.00
01/22/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1485078303,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078316,1524986.00
01/22/2017 04:45,2,0.000,ALERT,213.06,302.68,59.986,1485078303,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21772,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078318,1524987.00
01/22/2017 04:45,2,0.000,ALERT,213.51,302.68,59.975,1485078303,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21883,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078320,1524988.00
01/22/2017 04:45,2,0.000,ALERT,212.61,302.07,59.981,1485078303,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613779.3,613779.3,21841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078322,1524989.00
01/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.970,1485078303,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,719807.1,719807.1,22140,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078324,1524990.00
01/22/2017 04:45,2,0.000,ALERT,213.74,303.88,59.970,1485078303,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,622844.3,622844.3,21784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078325,1524991.00
01/22/2017 04:45,2,0.000,ALERT,212.83,302.68,59.986,1485078303,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,610753.1,610753.1,21910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078327,1524992.00
01/22/2017 04:45,2,0.000,ALERT,213.06,302.07,59.981,1485078303,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,611811.1,611811.1,21921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078329,1524993.00
01/22/2017 04:45,2,0.000,ALERT,213.06,301.47,59.975,1485078303,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,595567.3,595567.3,22038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078331,1524994.00
01/22/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1485078303,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,865465.3,865465.3,21451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078333,1524995.00
01/22/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1485078303,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,922803.0,922803.0,21562,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078334,1524996.00
01/22/2017 04:45,2,0.000,ALERT,213.51,304.18,59.986,1485078303,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,605908.6,605908.6,21877,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078336,1524997.00
01/22/2017 04:45,2,0.000,ALERT,212.61,301.77,59.975,1485078303,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,913752.5,913752.5,21628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078338,1524998.00
01/22/2017 04:45,2,0.000,ALERT,213.51,303.28,59.975,1485078303,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,568109.7,568109.7,21911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078340,1524999.00
01/22/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1485078303,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612022.4,612022.4,21940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078342,1525000.00
01/22/2017 04:45,2,0.000,ALERT,213.51,303.28,59.970,1485078303,"201051344000458","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,615961.7,615961.7,21651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078344,1525001.00
01/22/2017 04:45,2,0.000,ALERT,214.19,303.28,59.928,1485078303,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,614618.3,614618.3,21583,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078345,1525002.00
01/22/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1485078303,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,611104.8,611104.8,21840,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078347,1525003.00
01/22/2017 04:45,2,0.000,ALERT,213.29,301.77,59.959,1485078303,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,608071.0,608071.0,21853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078349,1525004.00
01/22/2017 04:45,2,0.000,ALERT,213.29,302.07,59.928,1485078303,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,614061.7,614061.7,21715,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078351,1525005.00
01/22/2017 04:45,2,0.000,ALERT,213.06,301.17,59.922,1485078303,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,606649.2,606649.2,21885,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078352,1525006.00
01/22/2017 04:45,2,0.000,ALERT,212.38,300.87,59.944,1485078303,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,830786.2,830786.2,21568,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078354,1525007.00
01/22/2017 04:45,2,0.000,ALERT,213.29,299.97,59.938,1485078303,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,720880.4,720880.4,22037,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078356,1525008.00
01/22/2017 04:45,2,0.000,ALERT,212.83,301.77,59.965,1485078303,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,602262.2,602262.2,21932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078358,1525009.00
01/22/2017 04:45,2,0.000,ALERT,213.51,304.18,59.970,1485078303,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,618368.3,618368.3,21823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078360,1525010.00
01/22/2017 04:45,2,0.000,ALERT,213.06,301.77,59.965,1485078303,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,610613.4,610613.4,21934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078361,1525011.00
01/22/2017 04:45,2,0.000,ALERT,212.61,300.57,59.981,1485078303,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,846989.8,846989.8,21649,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078363,1525012.00
01/22/2017 04:45,2,0.000,ALERT,213.96,303.28,59.975,1485078303,"201051344000867","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,604766.8,604766.8,21916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078365,1525013.00
01/22/2017 04:45,2,0.000,ALERT,213.06,301.77,59.928,1485078303,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,607590.7,607590.7,21854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078367,1525014.00
01/22/2017 04:45,2,0.000,ALERT,213.51,303.58,59.975,1485078303,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,623759.0,623759.0,21504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078369,1525015.00
01/22/2017 04:45,2,0.000,ALERT,213.96,302.68,59.991,1485078303,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,613357.9,613357.9,21488,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078370,1525016.00
01/22/2017 04:45,2,0.000,ALERT,213.74,304.18,59.965,1485078303,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,624057.8,624057.8,21514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485078372,1525017.00
01/22/2017 04:45,2,0.000,ALERT,213.74,303.88,59.965,1485078303,"201051344000983","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,616888.6,616888.6,21641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078374,1525018.00
01/22/2017 04:45,2,0.000,ALERT,213.74,303.28,59.970,1485078303,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,605425.1,605425.1,21832,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078376,1525019.00
01/22/2017 04:45,2,0.000,ALERT,214.19,304.18,59.938,1485078303,"201051344000576","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,616017.1,616017.1,21538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078378,1525020.00
01/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.959,1485078303,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,819008.3,819008.3,21849,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485078380,1525021.00
01/22/2017 05:00,2,0.000,ALERT,213.96,302.98,59.907,1485079204,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,615332.3,615332.3,21513,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079206,1525022.00
01/22/2017 05:00,2,0.000,ALERT,212.83,300.57,59.949,1485079204,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,845615.2,845615.2,21658,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079208,1525023.00
01/22/2017 05:00,2,0.000,ALERT,214.19,302.98,59.954,1485079204,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,604573.8,604573.8,21891,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079210,1525024.00
01/22/2017 05:00,2,0.000,ALERT,213.74,302.98,59.996,1485079204,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,607398.9,607398.9,21865,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079211,1525025.00
01/22/2017 05:00,2,0.000,ALERT,213.06,301.77,59.965,1485079204,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,603290.2,603290.2,21851,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079213,1525026.00
01/22/2017 05:00,2,0.000,ALERT,212.38,300.87,59.949,1485079204,"274151322000052","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,873872.4,873872.4,21417,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079215,1525027.00
01/22/2017 05:00,2,0.000,ALERT,213.29,301.77,59.933,1485079204,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079217,1525028.00
01/22/2017 05:00,2,0.000,ALERT,213.06,302.07,59.949,1485079204,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,606616.1,606616.1,21774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079219,1525029.00
01/22/2017 05:00,2,0.000,ALERT,213.51,302.68,59.949,1485079204,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.18,0.0,0.0,0.000,598569.7,598569.7,21885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079220,1525030.00
01/22/2017 05:00,2,0.000,ALERT,212.83,301.77,59.970,1485079204,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,613779.3,613779.3,21843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079222,1525031.00
01/22/2017 05:00,2,0.000,ALERT,212.83,299.97,59.954,1485079204,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,719807.1,719807.1,22142,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079224,1525032.00
01/22/2017 05:00,2,0.000,ALERT,213.74,303.88,59.954,1485079204,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,622844.3,622844.3,21786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079226,1525033.00
01/22/2017 05:00,2,0.000,ALERT,212.83,302.07,59.954,1485079204,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,610753.1,610753.1,21912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079228,1525034.00
01/22/2017 05:00,2,0.000,ALERT,213.29,301.77,59.954,1485079204,"201051344000438","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21923,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079229,1525035.00
01/22/2017 05:00,2,0.000,ALERT,213.29,301.17,59.949,1485079204,"201051344000417","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,595567.3,595567.3,22040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079231,1525036.00
01/22/2017 05:00,2,0.000,ALERT,212.83,300.57,59.954,1485079204,"274151322000083","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,865465.3,865465.3,21453,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079233,1525037.00
01/22/2017 05:00,2,0.000,ALERT,213.29,300.27,59.949,1485079204,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,922803.0,922803.0,21564,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079235,1525038.00
01/22/2017 05:00,2,0.000,ALERT,213.51,303.88,59.949,1485079204,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,605908.6,605908.6,21879,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079237,1525039.00
01/22/2017 05:00,2,0.000,ALERT,212.61,301.77,59.981,1485079204,"274151322000095","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,913752.5,913752.5,21630,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079239,1525040.00
01/22/2017 05:00,2,0.000,ALERT,213.51,302.98,59.944,1485079204,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,568109.7,568109.7,21913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079241,1525041.00
01/22/2017 05:00,2,0.000,ALERT,212.83,300.87,59.928,1485079204,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,612022.4,612022.4,21942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079242,1525042.00
01/22/2017 05:00,2,0.000,ALERT,213.51,302.98,59.949,1485079204,"201051344000458","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,615961.7,615961.7,21653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079244,1525043.00
01/22/2017 05:00,2,0.000,ALERT,213.96,302.68,59.965,1485079204,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,614618.3,614618.3,21585,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079246,1525044.00
01/22/2017 05:00,2,0.000,ALERT,213.51,301.77,59.949,1485079204,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,611104.8,611104.8,21842,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079248,1525045.00
01/22/2017 05:00,2,0.000,ALERT,213.29,300.87,59.949,1485079204,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,608071.0,608071.0,21855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079250,1525046.00
01/22/2017 05:00,2,0.000,ALERT,213.29,301.47,59.954,1485079204,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,614061.7,614061.7,21717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079251,1525047.00
01/22/2017 05:00,2,0.000,ALERT,213.29,300.87,59.944,1485079204,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,606649.2,606649.2,21887,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079253,1525048.00
01/22/2017 05:00,2,0.000,ALERT,212.61,300.87,59.975,1485079204,"274151322000088","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,830786.2,830786.2,21570,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079255,1525049.00
01/22/2017 05:00,2,0.000,ALERT,213.51,299.97,59.928,1485079204,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,720880.4,720880.4,22039,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079257,1525050.00
01/22/2017 05:00,2,0.000,ALERT,212.83,301.47,59.959,1485079204,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,602262.2,602262.2,21934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079258,1525051.00
