ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 05:00,2,0.000,ALERT,213.51,304.18,59.959,1485079204,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,618368.3,618368.3,21825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079260,1525052.00
01/22/2017 05:00,2,0.000,ALERT,213.29,301.17,59.954,1485079204,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,610613.4,610613.4,21936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079262,1525053.00
01/22/2017 05:00,2,0.000,ALERT,212.61,300.57,59.959,1485079204,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,846989.8,846989.8,21651,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079264,1525054.00
01/22/2017 05:00,2,0.000,ALERT,213.96,303.28,59.944,1485079204,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,604766.8,604766.8,21918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079266,1525055.00
01/22/2017 05:00,2,0.000,ALERT,213.06,301.47,59.959,1485079204,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,607590.7,607590.7,21856,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079267,1525056.00
01/22/2017 05:00,2,0.000,ALERT,213.74,303.88,59.965,1485079204,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,623759.0,623759.0,21506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079269,1525057.00
01/22/2017 05:00,2,0.000,ALERT,213.74,302.68,59.954,1485079204,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,613357.9,613357.9,21490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485079271,1525058.00
01/22/2017 05:00,2,0.000,ALERT,213.74,303.88,59.970,1485079204,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,624057.8,624057.8,21516,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079273,1525059.00
01/22/2017 05:00,2,0.000,ALERT,213.74,303.58,59.938,1485079204,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,616888.6,616888.6,21643,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079275,1525060.00
01/22/2017 05:00,2,0.000,ALERT,213.96,303.28,59.965,1485079204,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,605425.1,605425.1,21834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079277,1525061.00
01/22/2017 05:00,2,0.000,ALERT,214.19,303.88,59.933,1485079204,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,616017.1,616017.1,21540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079278,1525062.00
01/22/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1485079204,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,819008.3,819008.3,21851,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485079280,1525063.00
01/22/2017 05:15,2,0.000,ALERT,214.64,304.18,60.012,1485080103,"201051344000645","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,615332.3,615332.3,21515,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080105,1525064.00
01/22/2017 05:15,2,0.000,ALERT,213.06,301.47,59.970,1485080103,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,845615.2,845615.2,21660,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080107,1525065.00
01/22/2017 05:15,2,0.000,ALERT,214.64,303.88,59.981,1485080103,"201051344000633","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,604573.8,604573.8,21893,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080109,1525066.00
01/22/2017 05:15,2,0.000,ALERT,214.19,304.18,59.981,1485080103,"201051344000469","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,607398.9,607398.9,21867,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080111,1525067.00
01/22/2017 05:15,2,0.000,ALERT,213.06,301.77,59.981,1485080103,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,603290.2,603290.2,21853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080113,1525068.00
01/22/2017 05:15,2,0.000,ALERT,212.83,301.47,59.986,1485080103,"274151322000052","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,873872.4,873872.4,21419,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080114,1525069.00
01/22/2017 05:15,2,0.000,ALERT,213.29,302.37,59.965,1485080103,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,613862.6,613862.6,21912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080116,1525070.00
01/22/2017 05:15,2,0.000,ALERT,213.06,302.37,59.981,1485080103,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,606616.1,606616.1,21776,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080118,1525071.00
01/22/2017 05:15,2,0.000,ALERT,213.74,302.98,60.028,1485080103,"201051344000582","219011344069620",0.00,3.70,0,300.87,303.88,0.0,0.0,0.000,598569.7,598569.7,21887,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080120,1525072.00
01/22/2017 05:15,2,0.000,ALERT,212.83,302.07,59.981,1485080103,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,613779.3,613779.3,21845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080121,1525073.00
01/22/2017 05:15,2,0.000,ALERT,212.83,300.87,59.975,1485080103,"274151322000094","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,719807.1,719807.1,22144,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080123,1525074.00
01/22/2017 05:15,2,0.000,ALERT,213.96,304.48,59.986,1485080103,"201051344000579","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,622844.3,622844.3,21788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080125,1525075.00
01/22/2017 05:15,2,0.000,ALERT,213.06,302.37,59.944,1485080103,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,610753.1,610753.1,21914,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080127,1525076.00
01/22/2017 05:15,2,0.000,ALERT,213.29,301.77,59.975,1485080103,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,611811.1,611811.1,21925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080129,1525077.00
01/22/2017 05:15,2,0.000,ALERT,213.51,301.47,59.954,1485080103,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,595567.3,595567.3,22042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080130,1525078.00
01/22/2017 05:15,2,0.000,ALERT,213.06,302.07,59.975,1485080103,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,865465.3,865465.3,21455,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080132,1525079.00
01/22/2017 05:15,2,0.000,ALERT,213.51,301.47,59.975,1485080103,"274151322000076","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,922803.0,922803.0,21566,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080134,1525080.00
01/22/2017 05:15,2,0.000,ALERT,213.96,304.78,59.996,1485080103,"201051344000868","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,605908.6,605908.6,21881,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080136,1525081.00
01/22/2017 05:15,2,0.000,ALERT,213.06,302.68,59.970,1485080103,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,913752.5,913752.5,21632,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080138,1525082.00
01/22/2017 05:15,2,0.000,ALERT,213.74,303.88,59.981,1485080103,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.38,0.0,0.0,0.000,568109.7,568109.7,21915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080140,1525083.00
01/22/2017 05:15,2,0.000,ALERT,213.06,301.17,59.975,1485080103,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,612022.4,612022.4,21944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080141,1525084.00
01/22/2017 05:15,2,0.000,ALERT,213.74,304.18,59.975,1485080103,"201051344000458","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,615961.7,615961.7,21655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080143,1525085.00
01/22/2017 05:15,2,0.000,ALERT,214.41,303.88,59.975,1485080103,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,614618.3,614618.3,21587,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080145,1525086.00
01/22/2017 05:15,2,0.000,ALERT,213.51,302.07,59.959,1485080103,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,611104.8,611104.8,21844,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080147,1525087.00
01/22/2017 05:15,2,0.000,ALERT,213.29,301.47,59.959,1485080103,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,608071.0,608071.0,21857,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080149,1525088.00
01/22/2017 05:15,2,0.000,ALERT,213.29,302.07,59.970,1485080103,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,614061.7,614061.7,21719,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080150,1525089.00
01/22/2017 05:15,2,0.000,ALERT,213.29,301.47,59.970,1485080103,"201051344000651","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,606649.2,606649.2,21889,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080152,1525090.00
01/22/2017 05:15,2,0.000,ALERT,212.61,301.17,59.959,1485080103,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,830786.2,830786.2,21572,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080154,1525091.00
01/22/2017 05:15,2,0.000,ALERT,213.51,300.57,59.959,1485080103,"274151322000068","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,720880.4,720880.4,22041,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080156,1525092.00
01/22/2017 05:15,2,0.000,ALERT,212.83,301.77,59.944,1485080103,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,602262.2,602262.2,21936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080158,1525093.00
01/22/2017 05:15,2,0.000,ALERT,213.51,304.48,59.959,1485080103,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,618368.3,618368.3,21827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080160,1525094.00
01/22/2017 05:15,2,0.000,ALERT,213.29,301.77,59.965,1485080103,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610613.4,610613.4,21938,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080161,1525095.00
01/22/2017 05:15,2,0.000,ALERT,212.61,301.47,59.949,1485080103,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,846989.8,846989.8,21653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080163,1525096.00
01/22/2017 05:15,2,0.000,ALERT,214.19,303.28,59.965,1485080103,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,604766.8,604766.8,21920,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080165,1525097.00
01/22/2017 05:15,2,0.000,ALERT,213.06,301.77,59.949,1485080103,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,607590.7,607590.7,21858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080167,1525098.00
01/22/2017 05:15,2,0.000,ALERT,213.74,303.88,59.965,1485080103,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,623759.0,623759.0,21508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080169,1525099.00
01/22/2017 05:15,2,0.000,ALERT,213.74,302.98,59.959,1485080103,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,613357.9,613357.9,21492,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080170,1525100.00
01/22/2017 05:15,2,0.000,ALERT,213.96,304.48,59.938,1485080103,"201051344000569","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,624057.8,624057.8,21518,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080172,1525101.00
01/22/2017 05:15,2,0.000,ALERT,213.96,304.18,59.944,1485080103,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,616888.6,616888.6,21645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080174,1525102.00
01/22/2017 05:15,2,0.000,ALERT,213.96,303.88,59.959,1485080103,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,605425.1,605425.1,21836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485080176,1525103.00
01/22/2017 05:15,2,0.000,ALERT,214.41,304.48,59.959,1485080103,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616017.1,616017.1,21542,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080178,1525104.00
01/22/2017 05:15,2,0.000,ALERT,213.06,300.27,59.949,1485080103,"274151322000087","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,819008.3,819008.3,21853,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485080179,1525105.00
01/22/2017 05:30,2,0.000,ALERT,213.51,302.68,59.965,1485081003,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,615332.3,615332.3,21517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081005,1525106.00
01/22/2017 05:30,2,0.000,ALERT,212.83,300.57,59.991,1485081003,"274151322000085","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,845615.2,845615.2,21662,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081007,1525107.00
01/22/2017 05:30,2,0.000,ALERT,213.74,302.37,59.965,1485081003,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,604573.8,604573.8,21895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081009,1525108.00
01/22/2017 05:30,2,0.000,ALERT,213.06,302.68,59.970,1485081003,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,607398.9,607398.9,21869,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081010,1525109.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.47,60.028,1485081003,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,603290.2,603290.2,21855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081012,1525110.00
01/22/2017 05:30,2,0.000,ALERT,212.38,301.17,59.965,1485081003,"274151322000052","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,873872.4,873872.4,21421,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081014,1525111.00
01/22/2017 05:30,2,0.000,ALERT,213.06,301.47,60.018,1485081003,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,613862.6,613862.6,21914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081016,1525112.00
01/22/2017 05:30,2,0.000,ALERT,212.83,301.77,59.965,1485081003,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,606616.1,606616.1,21778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081018,1525113.00
01/22/2017 05:30,2,0.000,ALERT,213.29,302.37,59.970,1485081003,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,598569.7,598569.7,21889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081020,1525114.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.47,59.975,1485081003,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,613779.3,613779.3,21847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081022,1525115.00
01/22/2017 05:30,2,0.000,ALERT,212.61,300.57,59.959,1485081003,"274151322000094","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,719807.1,719807.1,22146,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081023,1525116.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.28,59.970,1485081003,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,622844.3,622844.3,21790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081025,1525117.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.77,59.970,1485081003,"201051344000890","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,610753.1,610753.1,21916,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081027,1525118.00
01/22/2017 05:30,2,0.000,ALERT,212.83,301.17,59.922,1485081003,"201051344000438","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,611811.1,611811.1,21927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081029,1525119.00
01/22/2017 05:30,2,0.000,ALERT,213.06,300.87,59.965,1485081003,"201051344000417","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,595567.3,595567.3,22044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081031,1525120.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.17,59.928,1485081003,"274151322000083","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,865465.3,865465.3,21457,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081032,1525121.00
01/22/2017 05:30,2,0.000,ALERT,213.29,301.47,59.965,1485081003,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,922803.0,922803.0,21568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081034,1525122.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.28,60.007,1485081003,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,605908.6,605908.6,21883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081036,1525123.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.77,59.965,1485081003,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,913752.5,913752.5,21634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081038,1525124.00
01/22/2017 05:30,2,0.000,ALERT,212.83,302.68,59.933,1485081003,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,568109.7,568109.7,21917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081040,1525125.00
01/22/2017 05:30,2,0.000,ALERT,212.61,300.57,59.944,1485081003,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612022.4,612022.4,21946,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081042,1525126.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.28,59.970,1485081003,"201051344000458","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,615961.7,615961.7,21657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081043,1525127.00
01/22/2017 05:30,2,0.000,ALERT,213.51,302.98,59.975,1485081003,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,614618.3,614618.3,21589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081045,1525128.00
01/22/2017 05:30,2,0.000,ALERT,213.06,301.17,59.975,1485081003,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,611104.8,611104.8,21846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081047,1525129.00
01/22/2017 05:30,2,0.000,ALERT,213.06,300.87,59.965,1485081003,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,608071.0,608071.0,21859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081049,1525130.00
01/22/2017 05:30,2,0.000,ALERT,213.06,301.47,59.970,1485081003,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,614061.7,614061.7,21721,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081050,1525131.00
01/22/2017 05:30,2,0.000,ALERT,212.83,300.57,59.975,1485081003,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,606649.2,606649.2,21891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081052,1525132.00
01/22/2017 05:30,2,0.000,ALERT,212.38,300.57,59.970,1485081003,"274151322000088","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,830786.2,830786.2,21574,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081054,1525133.00
01/22/2017 05:30,2,0.000,ALERT,213.29,299.97,59.970,1485081003,"274151322000068","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,720880.4,720880.4,22043,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081056,1525134.00
01/22/2017 05:30,2,0.000,ALERT,212.61,301.17,59.981,1485081003,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,602262.2,602262.2,21938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081058,1525135.00
01/22/2017 05:30,2,0.000,ALERT,212.83,303.58,59.975,1485081003,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,618368.3,618368.3,21829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081060,1525136.00
01/22/2017 05:30,2,0.000,ALERT,212.83,300.87,59.975,1485081003,"201051344001203","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,610613.4,610613.4,21940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081061,1525137.00
01/22/2017 05:30,2,0.000,ALERT,212.61,300.87,60.012,1485081003,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,846989.8,846989.8,21655,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081063,1525138.00
01/22/2017 05:30,2,0.000,ALERT,213.51,302.68,60.023,1485081003,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,604766.8,604766.8,21922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081065,1525139.00
01/22/2017 05:30,2,0.000,ALERT,212.83,301.17,59.975,1485081003,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,607590.7,607590.7,21860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081067,1525140.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.28,59.981,1485081003,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,623759.0,623759.0,21510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081068,1525141.00
01/22/2017 05:30,2,0.000,ALERT,213.29,302.37,59.965,1485081003,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,613357.9,613357.9,21494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081070,1525142.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.58,59.996,1485081003,"201051344000569","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,624057.8,624057.8,21520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081072,1525143.00
01/22/2017 05:30,2,0.000,ALERT,213.06,303.28,59.991,1485081003,"201051344000983","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,616888.6,616888.6,21647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081074,1525144.00
01/22/2017 05:30,2,0.000,ALERT,213.06,302.68,59.975,1485081003,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,605425.1,605425.1,21838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081076,1525145.00
01/22/2017 05:30,2,0.000,ALERT,213.51,303.58,59.981,1485081003,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616017.1,616017.1,21544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081078,1525146.00
01/22/2017 05:30,2,0.000,ALERT,212.83,299.97,60.007,1485081003,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,819008.3,819008.3,21855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081079,1525147.00
01/22/2017 05:45,2,0.000,ALERT,213.29,302.07,59.975,1485081903,"201051344000645","219011344069620",0.00,4.50,0,289.15,304.48,0.0,0.0,0.000,615332.3,615332.3,21519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081905,1525148.00
01/22/2017 05:45,2,0.000,ALERT,212.83,300.87,60.012,1485081903,"274151322000085","219011344069620",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,845615.2,845615.2,21664,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081907,1525149.00
01/22/2017 05:45,2,0.000,ALERT,213.51,302.37,59.975,1485081903,"201051344000633","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,604573.8,604573.8,21897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081909,1525150.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.37,60.023,1485081903,"201051344000469","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,607398.9,607398.9,21871,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081911,1525151.00
01/22/2017 05:45,2,0.000,ALERT,212.61,301.17,59.991,1485081903,"201051344000646","219011344069620",0.00,3.70,0,287.35,302.68,0.0,0.0,0.000,603290.2,603290.2,21857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081913,1525152.00
01/22/2017 05:45,2,0.000,ALERT,212.38,300.57,59.991,1485081903,"274151322000052","219011344069620",0.00,5.00,0,287.35,304.48,0.0,0.0,0.000,873872.4,873872.4,21423,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081915,1525153.00
01/22/2017 05:45,2,0.000,ALERT,212.83,301.17,60.007,1485081903,"201051344000585","219011344069620",0.00,4.50,0,287.35,302.98,0.0,0.0,0.000,613862.6,613862.6,21916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081916,1525154.00
01/22/2017 05:45,2,0.000,ALERT,212.61,301.47,59.981,1485081903,"201051344001230","219011344069620",0.00,4.00,0,287.95,303.28,0.0,0.0,0.000,606616.1,606616.1,21780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081918,1525155.00
01/22/2017 05:45,2,0.000,ALERT,213.29,301.77,59.981,1485081903,"201051344000582","219011344069620",0.00,3.30,0,288.55,303.58,0.0,0.0,0.000,598569.7,598569.7,21891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081920,1525156.00
01/22/2017 05:45,2,0.000,ALERT,212.38,301.17,59.975,1485081903,"201051344000955","219011344069620",0.00,4.00,0,287.65,302.68,0.0,0.0,0.000,613779.3,613779.3,21849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081922,1525157.00
01/22/2017 05:45,2,0.000,ALERT,212.61,300.27,59.975,1485081903,"274151322000094","219011344069620",0.00,4.50,0,287.05,303.28,0.0,0.0,0.000,719807.1,719807.1,22148,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081923,1525158.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.68,59.975,1485081903,"201051344000579","219011344069620",0.00,4.00,0,290.05,305.38,0.0,0.0,0.000,622844.3,622844.3,21792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081925,1525159.00
01/22/2017 05:45,2,0.000,ALERT,212.61,301.47,60.012,1485081903,"201051344000890","219011344069620",0.00,4.50,0,288.25,304.18,0.0,0.0,0.000,610753.1,610753.1,21918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081927,1525160.00
01/22/2017 05:45,2,0.000,ALERT,212.83,301.17,60.007,1485081903,"201051344000438","219011344069620",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,611811.1,611811.1,21929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081929,1525161.00
01/22/2017 05:45,2,0.000,ALERT,212.83,300.27,59.981,1485081903,"201051344000417","219011344069620",0.00,4.00,0,287.05,302.37,0.0,0.0,0.000,595567.3,595567.3,22046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081931,1525162.00
01/22/2017 05:45,2,0.000,ALERT,212.83,301.77,59.996,1485081903,"274151322000083","219011344069620",0.00,5.00,0,287.35,304.78,0.0,0.0,0.000,865465.3,865465.3,21459,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081932,1525163.00
01/22/2017 05:45,2,0.000,ALERT,213.29,301.47,59.991,1485081903,"274151322000076","219011344069620",0.00,5.00,0,287.65,304.18,0.0,0.0,0.000,922803.0,922803.0,21570,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081935,1525164.00
01/22/2017 05:45,2,0.000,ALERT,212.61,303.28,59.986,1485081903,"201051344000868","219011344069620",0.00,3.70,0,289.75,305.38,0.0,0.0,0.000,605908.6,605908.6,21885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081936,1525165.00
01/22/2017 05:45,2,0.000,ALERT,212.61,302.07,59.986,1485081903,"274151322000095","219011344069620",0.00,4.00,0,288.25,305.08,0.0,0.0,0.000,913752.5,913752.5,21636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081938,1525166.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.37,59.986,1485081903,"201051344000988","219011344069620",0.00,4.00,0,287.05,304.48,0.0,0.0,0.000,568109.7,568109.7,21919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081940,1525167.00
01/22/2017 05:45,2,0.000,ALERT,212.38,299.97,59.996,1485081903,"201051344001025","219011344069620",0.00,3.30,0,287.05,303.28,0.0,0.0,0.000,612022.4,612022.4,21948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081942,1525168.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.37,59.991,1485081903,"201051344000458","219011344069620",0.00,5.00,0,289.15,305.38,0.0,0.0,0.000,615961.7,615961.7,21659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081944,1525169.00
01/22/2017 05:45,2,0.000,ALERT,213.29,301.77,60.002,1485081903,"201051344000853","219011344069620",0.00,3.70,0,289.15,305.08,0.0,0.0,0.000,614618.3,614618.3,21591,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081945,1525170.00
01/22/2017 05:45,2,0.000,ALERT,213.06,301.17,60.002,1485081903,"201051344000685","219011344069620",0.00,4.00,0,287.65,302.98,0.0,0.0,0.000,611104.8,611104.8,21848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081947,1525171.00
01/22/2017 05:45,2,0.000,ALERT,213.06,300.57,59.996,1485081903,"201051344000917","219011344069620",0.00,5.00,0,286.44,302.37,0.0,0.0,0.000,608071.0,608071.0,21861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081949,1525172.00
01/22/2017 05:45,2,0.000,ALERT,212.83,301.17,60.002,1485081903,"201051344001145","219011344069620",0.00,3.70,0,287.95,303.28,0.0,0.0,0.000,614061.7,614061.7,21723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081951,1525173.00
01/22/2017 05:45,2,0.000,ALERT,212.83,300.27,60.002,1485081903,"201051344000651","219011344069620",0.00,3.30,0,287.05,302.37,0.0,0.0,0.000,606649.2,606649.2,21893,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081953,1525174.00
01/22/2017 05:45,2,0.000,ALERT,212.16,300.57,59.991,1485081903,"274151322000088","219011344069620",0.00,5.50,0,287.35,304.18,0.0,0.0,0.000,830786.2,830786.2,21576,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081955,1525175.00
01/22/2017 05:45,2,0.000,ALERT,213.06,300.27,59.975,1485081903,"274151322000068","219011344069620",0.00,6.00,0,287.05,303.28,0.0,0.0,0.000,720880.4,720880.4,22045,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081956,1525176.00
01/22/2017 05:45,2,0.000,ALERT,212.38,301.17,60.012,1485081903,"201051344001135","219011344069620",0.00,3.70,0,287.65,302.98,0.0,0.0,0.000,602262.2,602262.2,21940,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081958,1525177.00
01/22/2017 05:45,2,0.000,ALERT,212.38,302.68,60.012,1485081903,"201051344000594","219011344069620",0.00,3.70,0,289.15,305.08,0.0,0.0,0.000,618368.3,618368.3,21831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081960,1525178.00
01/22/2017 05:45,2,0.000,ALERT,212.83,300.87,60.002,1485081903,"201051344001203","219011344069620",0.00,3.70,0,287.35,304.18,0.0,0.0,0.000,610613.4,610613.4,21942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081962,1525179.00
01/22/2017 05:45,2,0.000,ALERT,212.38,301.47,60.007,1485081903,"274151322000054","219011344069620",0.00,5.50,0,287.35,304.48,0.0,0.0,0.000,846989.8,846989.8,21657,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081963,1525180.00
01/22/2017 05:45,2,0.000,ALERT,213.06,301.77,60.039,1485081903,"201051344000867","219011344069620",0.00,4.50,0,288.55,304.78,0.0,0.0,0.000,604766.8,604766.8,21924,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081965,1525181.00
01/22/2017 05:45,2,0.000,ALERT,212.61,300.87,60.012,1485081903,"201051344001093","219011344069620",0.00,5.00,0,287.65,302.68,0.0,0.0,0.000,607590.7,607590.7,21862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081967,1525182.00
01/22/2017 05:45,2,0.000,ALERT,212.61,302.37,60.028,1485081903,"201051344000900","219011344069620",0.00,3.70,0,289.15,304.48,0.0,0.0,0.000,623759.0,623759.0,21512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081969,1525183.00
01/22/2017 05:45,2,0.000,ALERT,212.83,301.47,60.007,1485081903,"201051344000648","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,613357.9,613357.9,21496,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081971,1525184.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.68,60.012,1485081903,"201051344000569","219011344069620",0.00,4.00,0,289.75,305.68,0.0,0.0,0.000,624057.8,624057.8,21522,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485081972,1525185.00
01/22/2017 05:45,2,0.000,ALERT,212.83,302.37,59.996,1485081903,"201051344000983","219011344069620",0.00,4.00,0,289.45,305.38,0.0,0.0,0.000,616888.6,616888.6,21649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081974,1525186.00
01/22/2017 05:45,2,0.000,ALERT,212.61,301.77,60.007,1485081903,"201051344001158","219011344069620",0.00,3.30,0,288.85,304.48,0.0,0.0,0.000,605425.1,605425.1,21840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081976,1525187.00
01/22/2017 05:45,2,0.000,ALERT,213.29,302.68,60.002,1485081903,"201051344000576","219011344069620",0.00,3.70,0,289.45,305.08,0.0,0.0,0.000,616017.1,616017.1,21546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081978,1525188.00
01/22/2017 05:45,2,0.000,ALERT,212.61,299.97,59.996,1485081903,"274151322000087","219011344069620",0.00,6.00,0,286.74,303.28,0.0,0.0,0.000,819008.3,819008.3,21857,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485081980,1525189.00
01/22/2017 06:00,2,0.000,ALERT,213.06,302.07,60.007,1485082803,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,615332.3,615332.3,21521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082805,1525190.00
01/22/2017 06:00,2,0.000,ALERT,212.38,299.97,60.018,1485082803,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,845615.2,845615.2,21666,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082807,1525191.00
01/22/2017 06:00,2,0.000,ALERT,213.06,302.07,59.986,1485082803,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,604573.8,604573.8,21899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082809,1525192.00
01/22/2017 06:00,2,0.000,ALERT,212.61,302.07,60.007,1485082803,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,607398.9,607398.9,21873,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082811,1525193.00
01/22/2017 06:00,2,0.000,ALERT,212.38,300.57,59.996,1485082803,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,603290.2,603290.2,21859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082812,1525194.00
01/22/2017 06:00,2,0.000,ALERT,211.93,300.87,59.996,1485082803,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,873872.4,873872.4,21425,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082814,1525195.00
01/22/2017 06:00,2,0.000,ALERT,212.83,301.17,60.002,1485082803,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,613862.6,613862.6,21918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082816,1525196.00
