ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 06:00,2,0.000,ALERT,212.38,301.47,60.034,1485082803,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,606616.1,606616.1,21782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082818,1525197.00
01/22/2017 06:00,2,0.000,ALERT,213.06,301.77,60.002,1485082803,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,598569.7,598569.7,21893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082820,1525198.00
01/22/2017 06:00,2,0.000,ALERT,212.16,300.87,60.002,1485082803,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,613779.3,613779.3,21851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082822,1525199.00
01/22/2017 06:00,2,0.000,ALERT,212.16,299.97,60.034,1485082803,"274151322000094","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,719807.1,719807.1,22150,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082823,1525200.00
01/22/2017 06:00,2,0.000,ALERT,212.61,302.98,60.002,1485082803,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,622844.3,622844.3,21794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082825,1525201.00
01/22/2017 06:00,2,0.000,ALERT,212.38,301.47,60.002,1485082803,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,610753.1,610753.1,21920,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082827,1525202.00
01/22/2017 06:00,2,0.000,ALERT,212.61,300.87,60.002,1485082803,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,611811.1,611811.1,21931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082829,1525203.00
01/22/2017 06:00,2,0.000,ALERT,212.83,300.87,60.007,1485082803,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,595567.3,595567.3,22048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082830,1525204.00
01/22/2017 06:00,2,0.000,ALERT,212.38,301.17,59.996,1485082803,"274151322000083","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,865465.3,865465.3,21461,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082832,1525205.00
01/22/2017 06:00,2,0.000,ALERT,212.83,299.97,59.981,1485082803,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,922803.0,922803.0,21572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082834,1525206.00
01/22/2017 06:00,2,0.000,ALERT,212.61,303.28,59.991,1485082803,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,605908.6,605908.6,21887,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082836,1525207.00
01/22/2017 06:00,2,0.000,ALERT,212.16,301.77,59.986,1485082803,"274151322000095","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,913752.5,913752.5,21638,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082838,1525208.00
01/22/2017 06:00,2,0.000,ALERT,212.38,302.37,59.991,1485082803,"201051344000988","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,568109.7,568109.7,21921,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082839,1525209.00
01/22/2017 06:00,2,0.000,ALERT,212.38,300.27,59.986,1485082803,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,612022.4,612022.4,21950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082841,1525210.00
01/22/2017 06:00,2,0.000,ALERT,212.38,302.07,59.949,1485082803,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,615961.7,615961.7,21661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082843,1525211.00
01/22/2017 06:00,2,0.000,ALERT,213.06,302.07,59.986,1485082803,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,614618.3,614618.3,21593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082845,1525212.00
01/22/2017 06:00,2,0.000,ALERT,212.83,301.17,60.012,1485082803,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,611104.8,611104.8,21850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082847,1525213.00
01/22/2017 06:00,2,0.000,ALERT,212.83,300.57,59.981,1485082803,"201051344000917","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,608071.0,608071.0,21863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082848,1525214.00
01/22/2017 06:00,2,0.000,ALERT,212.83,301.17,59.986,1485082803,"201051344001145","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,614061.7,614061.7,21725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082850,1525215.00
01/22/2017 06:00,2,0.000,ALERT,212.61,300.27,60.023,1485082803,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,606649.2,606649.2,21895,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082852,1525216.00
01/22/2017 06:00,2,0.000,ALERT,211.70,300.27,59.981,1485082803,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,830786.2,830786.2,21578,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082854,1525217.00
01/22/2017 06:00,2,0.000,ALERT,212.83,299.67,60.002,1485082803,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,720880.4,720880.4,22047,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082856,1525218.00
01/22/2017 06:00,2,0.000,ALERT,212.16,300.57,59.986,1485082803,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,602262.2,602262.2,21942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082858,1525219.00
01/22/2017 06:00,2,0.000,ALERT,212.16,302.68,59.981,1485082803,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,618368.3,618368.3,21833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082859,1525220.00
01/22/2017 06:00,2,0.000,ALERT,212.61,300.57,59.975,1485082803,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,610613.4,610613.4,21944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082861,1525221.00
01/22/2017 06:00,2,0.000,ALERT,211.93,300.27,59.975,1485082803,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,846989.8,846989.8,21659,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082863,1525222.00
01/22/2017 06:00,2,0.000,ALERT,212.83,301.77,59.986,1485082803,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,604766.8,604766.8,21926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082865,1525223.00
01/22/2017 06:00,2,0.000,ALERT,212.61,300.87,59.991,1485082803,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,607590.7,607590.7,21864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082867,1525224.00
01/22/2017 06:00,2,0.000,ALERT,212.16,301.77,59.991,1485082803,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,623759.0,623759.0,21514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082869,1525225.00
01/22/2017 06:00,2,0.000,ALERT,212.83,301.47,59.996,1485082803,"201051344000648","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,613357.9,613357.9,21498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082870,1525226.00
01/22/2017 06:00,2,0.000,ALERT,212.61,302.37,59.981,1485082803,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,624057.8,624057.8,21524,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082872,1525227.00
01/22/2017 06:00,2,0.000,ALERT,212.61,302.37,59.986,1485082803,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,616888.6,616888.6,21651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082874,1525228.00
01/22/2017 06:00,2,0.000,ALERT,212.61,302.37,59.986,1485082803,"201051344001158","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,605425.1,605425.1,21842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082876,1525229.00
01/22/2017 06:00,2,0.000,ALERT,213.06,302.68,59.981,1485082803,"201051344000576","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,616017.1,616017.1,21548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485082878,1525230.00
01/22/2017 06:00,2,0.000,ALERT,212.16,299.67,59.975,1485082803,"274151322000087","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,819008.3,819008.3,21859,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485082879,1525231.00
01/22/2017 06:15,2,0.000,ALERT,213.29,302.07,59.996,1485083703,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,615332.3,615332.3,21523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083705,1525232.00
01/22/2017 06:15,2,0.000,ALERT,212.61,300.57,59.996,1485083703,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,845615.2,845615.2,21668,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083707,1525233.00
01/22/2017 06:15,2,0.000,ALERT,213.51,302.37,59.991,1485083703,"201051344000633","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,604573.8,604573.8,21901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083709,1525234.00
01/22/2017 06:15,2,0.000,ALERT,212.83,302.37,59.986,1485083703,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,607398.9,607398.9,21875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083710,1525235.00
01/22/2017 06:15,2,0.000,ALERT,212.38,300.87,60.002,1485083703,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,603290.2,603290.2,21861,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083712,1525236.00
01/22/2017 06:15,2,0.000,ALERT,212.16,300.87,59.986,1485083703,"274151322000052","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,873872.4,873872.4,21427,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083714,1525237.00
01/22/2017 06:15,2,0.000,ALERT,212.61,300.57,59.981,1485083703,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,613862.6,613862.6,21920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083716,1525238.00
01/22/2017 06:15,2,0.000,ALERT,212.38,301.17,59.986,1485083703,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,606616.1,606616.1,21784,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083718,1525239.00
01/22/2017 06:15,2,0.000,ALERT,213.06,301.47,60.012,1485083703,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,598569.7,598569.7,21895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083719,1525240.00
01/22/2017 06:15,2,0.000,ALERT,212.16,300.87,59.981,1485083703,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,613779.3,613779.3,21853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083721,1525241.00
01/22/2017 06:15,2,0.000,ALERT,212.38,299.97,59.981,1485083703,"274151322000094","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,719807.1,719807.1,22152,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083723,1525242.00
01/22/2017 06:15,2,0.000,ALERT,212.83,302.98,59.986,1485083703,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,622844.3,622844.3,21796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083725,1525243.00
01/22/2017 06:15,2,0.000,ALERT,212.38,301.17,59.975,1485083703,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,610753.1,610753.1,21922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083727,1525244.00
01/22/2017 06:15,2,0.000,ALERT,212.83,300.87,59.975,1485083703,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,611811.1,611811.1,21933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083728,1525245.00
01/22/2017 06:15,2,0.000,ALERT,212.61,299.97,59.970,1485083703,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,595567.3,595567.3,22050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083730,1525246.00
01/22/2017 06:15,2,0.000,ALERT,212.38,300.57,59.986,1485083703,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,865465.3,865465.3,21463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083732,1525247.00
01/22/2017 06:15,2,0.000,ALERT,212.83,300.57,59.965,1485083703,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,922803.0,922803.0,21574,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083734,1525248.00
01/22/2017 06:15,2,0.000,ALERT,212.61,302.98,59.928,1485083703,"201051344000868","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,605908.6,605908.6,21889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083736,1525249.00
01/22/2017 06:15,2,0.000,ALERT,212.38,301.47,59.970,1485083703,"274151322000095","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,913752.5,913752.5,21640,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083738,1525250.00
01/22/2017 06:15,2,0.000,ALERT,212.61,302.07,59.975,1485083703,"201051344000988","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,568109.7,568109.7,21923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083740,1525251.00
01/22/2017 06:15,2,0.000,ALERT,212.38,299.97,59.996,1485083703,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,612022.4,612022.4,21952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083741,1525252.00
01/22/2017 06:15,2,0.000,ALERT,212.61,302.37,60.002,1485083703,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,615961.7,615961.7,21663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083743,1525253.00
01/22/2017 06:15,2,0.000,ALERT,213.29,302.37,59.970,1485083703,"201051344000853","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,614618.3,614618.3,21595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083745,1525254.00
01/22/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1485083703,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,611104.8,611104.8,21852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083747,1525255.00
01/22/2017 06:15,2,0.000,ALERT,212.83,300.57,59.981,1485083703,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,608071.0,608071.0,21865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083749,1525256.00
01/22/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1485083703,"201051344001145","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,614061.7,614061.7,21727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083750,1525257.00
01/22/2017 06:15,2,0.000,ALERT,212.61,299.97,59.970,1485083703,"201051344000651","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,606649.2,606649.2,21897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083752,1525258.00
01/22/2017 06:15,2,0.000,ALERT,212.16,300.87,59.959,1485083703,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,830786.2,830786.2,21580,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083754,1525259.00
01/22/2017 06:15,2,0.000,ALERT,213.06,299.67,59.959,1485083703,"274151322000068","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,720880.4,720880.4,22049,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083756,1525260.00
01/22/2017 06:15,2,0.000,ALERT,212.16,300.57,59.933,1485083703,"201051344001135","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,602262.2,602262.2,21944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083758,1525261.00
01/22/2017 06:15,2,0.000,ALERT,212.16,302.68,59.959,1485083703,"201051344000594","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,618368.3,618368.3,21835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083759,1525262.00
01/22/2017 06:15,2,0.000,ALERT,212.61,300.57,59.965,1485083703,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,610613.4,610613.4,21946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083761,1525263.00
01/22/2017 06:15,2,0.000,ALERT,212.16,300.87,59.965,1485083703,"274151322000054","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,846989.8,846989.8,21661,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083763,1525264.00
01/22/2017 06:15,2,0.000,ALERT,213.06,302.07,59.965,1485083703,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,604766.8,604766.8,21928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083765,1525265.00
01/22/2017 06:15,2,0.000,ALERT,212.61,300.57,59.965,1485083703,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,607590.7,607590.7,21866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083767,1525266.00
01/22/2017 06:15,2,0.000,ALERT,212.83,302.68,59.959,1485083703,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,623759.0,623759.0,21516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083768,1525267.00
01/22/2017 06:15,2,0.000,ALERT,212.83,301.77,59.959,1485083703,"201051344000648","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,613357.9,613357.9,21500,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083770,1525268.00
01/22/2017 06:15,2,0.000,ALERT,212.83,303.28,60.007,1485083703,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,624057.8,624057.8,21526,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083772,1525269.00
01/22/2017 06:15,2,0.000,ALERT,212.83,302.68,59.965,1485083703,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,616888.6,616888.6,21653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083774,1525270.00
01/22/2017 06:15,2,0.000,ALERT,212.83,302.07,59.959,1485083703,"201051344001158","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,605425.1,605425.1,21844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083776,1525271.00
01/22/2017 06:15,2,0.000,ALERT,213.29,303.28,59.922,1485083703,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,616017.1,616017.1,21550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485083778,1525272.00
01/22/2017 06:15,2,0.000,ALERT,212.38,300.27,59.938,1485083703,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,819008.3,819008.3,21861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485083780,1525273.00
01/22/2017 06:30,2,0.000,ALERT,213.06,302.07,59.965,1485084604,"201051344000645","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,615332.3,615332.3,21525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084606,1525274.00
01/22/2017 06:30,2,0.000,ALERT,212.16,299.97,59.917,1485084604,"274151322000085","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,845615.2,845615.2,21670,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084607,1525275.00
01/22/2017 06:30,2,0.000,ALERT,213.29,302.37,59.970,1485084604,"201051344000633","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,604573.8,604573.8,21903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084609,1525276.00
01/22/2017 06:30,2,0.000,ALERT,212.83,302.37,59.922,1485084604,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,607398.9,607398.9,21877,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084611,1525277.00
01/22/2017 06:30,2,0.000,ALERT,212.16,300.27,59.965,1485084604,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,603290.2,603290.2,21863,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084613,1525278.00
01/22/2017 06:30,2,0.000,ALERT,211.93,300.87,59.981,1485084604,"274151322000052","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,873872.4,873872.4,21429,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084615,1525279.00
01/22/2017 06:30,2,0.000,ALERT,212.61,300.57,59.975,1485084604,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,613862.6,613862.6,21922,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084617,1525280.00
01/22/2017 06:30,2,0.000,ALERT,212.38,300.57,59.933,1485084604,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,606616.1,606616.1,21786,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084618,1525281.00
01/22/2017 06:30,2,0.000,ALERT,212.83,301.17,59.970,1485084604,"201051344000582","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,598569.7,598569.7,21897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084620,1525282.00
01/22/2017 06:30,2,0.000,ALERT,212.16,300.57,59.986,1485084604,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,613779.3,613779.3,21855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084622,1525283.00
01/22/2017 06:30,2,0.000,ALERT,212.16,299.37,59.970,1485084604,"274151322000094","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,719807.1,719807.1,22154,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084624,1525284.00
01/22/2017 06:30,2,0.000,ALERT,212.61,302.68,60.012,1485084604,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,622844.3,622844.3,21798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084625,1525285.00
01/22/2017 06:30,2,0.000,ALERT,212.16,300.57,59.970,1485084604,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,610753.1,610753.1,21924,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084627,1525286.00
01/22/2017 06:30,2,0.000,ALERT,212.38,300.27,59.970,1485084604,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,611811.1,611811.1,21935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084629,1525287.00
01/22/2017 06:30,2,0.000,ALERT,212.61,299.67,60.012,1485084604,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,595567.3,595567.3,22052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084631,1525288.00
01/22/2017 06:30,2,0.000,ALERT,212.38,300.87,59.981,1485084604,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,865465.3,865465.3,21465,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084633,1525289.00
01/22/2017 06:30,2,0.000,ALERT,212.83,300.87,59.975,1485084604,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,922803.0,922803.0,21576,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084635,1525290.00
01/22/2017 06:30,2,0.000,ALERT,212.83,303.28,59.975,1485084604,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,605908.6,605908.6,21891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084637,1525291.00
01/22/2017 06:30,2,0.000,ALERT,212.16,301.17,59.944,1485084604,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,913752.5,913752.5,21642,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084639,1525292.00
01/22/2017 06:30,2,0.000,ALERT,212.61,302.37,59.986,1485084604,"201051344000988","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,568109.7,568109.7,21925,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084640,1525293.00
01/22/2017 06:30,2,0.000,ALERT,212.16,299.37,59.981,1485084604,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,612022.4,612022.4,21954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084642,1525294.00
01/22/2017 06:30,2,0.000,ALERT,212.61,302.37,59.986,1485084604,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,615961.7,615961.7,21665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084644,1525295.00
01/22/2017 06:30,2,0.000,ALERT,213.29,302.37,59.975,1485084604,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,614618.3,614618.3,21597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084646,1525296.00
01/22/2017 06:30,2,0.000,ALERT,212.61,299.97,59.981,1485084604,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,611104.8,611104.8,21854,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084648,1525297.00
01/22/2017 06:30,2,0.000,ALERT,212.61,299.67,59.981,1485084604,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,608071.0,608071.0,21867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084650,1525298.00
01/22/2017 06:30,2,0.000,ALERT,212.83,300.57,59.981,1485084604,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,614061.7,614061.7,21729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084651,1525299.00
01/22/2017 06:30,2,0.000,ALERT,212.38,299.37,59.986,1485084604,"201051344000651","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,606649.2,606649.2,21899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084653,1525300.00
01/22/2017 06:30,2,0.000,ALERT,211.93,299.97,59.975,1485084604,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,830786.2,830786.2,21582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084655,1525301.00
01/22/2017 06:30,2,0.000,ALERT,213.06,299.67,59.996,1485084604,"274151322000068","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,720880.4,720880.4,22051,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084657,1525302.00
01/22/2017 06:30,2,0.000,ALERT,212.16,300.27,59.975,1485084604,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,602262.2,602262.2,21946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084658,1525303.00
01/22/2017 06:30,2,0.000,ALERT,212.61,302.98,59.981,1485084604,"201051344000594","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,618368.3,618368.3,21837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084660,1525304.00
01/22/2017 06:30,2,0.000,ALERT,212.61,299.97,59.986,1485084604,"201051344001203","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,610613.4,610613.4,21948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084662,1525305.00
01/22/2017 06:30,2,0.000,ALERT,212.16,300.27,59.933,1485084604,"274151322000054","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,846989.8,846989.8,21663,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084664,1525306.00
01/22/2017 06:30,2,0.000,ALERT,213.06,302.07,59.991,1485084604,"201051344000867","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,604766.8,604766.8,21930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084666,1525307.00
01/22/2017 06:30,2,0.000,ALERT,212.38,300.27,59.981,1485084604,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,607590.7,607590.7,21868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084667,1525308.00
01/22/2017 06:30,2,0.000,ALERT,212.83,302.68,59.981,1485084604,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,623759.0,623759.0,21518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084669,1525309.00
01/22/2017 06:30,2,0.000,ALERT,213.06,301.77,59.991,1485084604,"201051344000648","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,613357.9,613357.9,21502,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084671,1525310.00
01/22/2017 06:30,2,0.000,ALERT,212.83,302.98,59.949,1485084604,"201051344000569","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,624057.8,624057.8,21528,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084673,1525311.00
01/22/2017 06:30,2,0.000,ALERT,212.83,302.68,59.981,1485084604,"201051344000983","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,616888.6,616888.6,21655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084675,1525312.00
01/22/2017 06:30,2,0.000,ALERT,212.83,302.37,59.991,1485084604,"201051344001158","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,605425.1,605425.1,21846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084677,1525313.00
01/22/2017 06:30,2,0.000,ALERT,213.29,302.98,59.981,1485084604,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,616017.1,616017.1,21552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485084679,1525314.00
01/22/2017 06:30,2,0.000,ALERT,212.38,299.37,60.012,1485084604,"274151322000087","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,819008.3,819008.3,21863,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485084680,1525315.00
01/22/2017 06:45,2,0.000,ALERT,211.93,299.97,59.981,1485085504,"201051344000645","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,615332.3,615332.3,21527,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085506,1525316.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.17,59.954,1485085504,"274151322000085","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,845615.2,845615.2,21672,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085508,1525317.00
01/22/2017 06:45,2,0.000,ALERT,212.16,299.97,59.965,1485085504,"201051344000633","219011344069620",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,604573.8,604573.8,21905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085509,1525318.00
01/22/2017 06:45,2,0.000,ALERT,211.48,299.97,59.986,1485085504,"201051344000469","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,607398.9,607398.9,21879,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085511,1525319.00
01/22/2017 06:45,2,0.000,ALERT,210.80,298.17,59.965,1485085504,"201051344000646","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,603290.2,603290.2,21865,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085513,1525320.00
01/22/2017 06:45,2,0.000,ALERT,210.80,298.17,59.928,1485085504,"274151322000052","219011344069620",0.00,5.00,0,295.76,302.07,0.0,0.0,0.000,873872.4,873872.4,21431,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085515,1525321.00
01/22/2017 06:45,2,0.000,ALERT,211.25,298.47,59.965,1485085504,"201051344000585","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,613862.6,613862.6,21924,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085517,1525322.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.77,59.959,1485085504,"201051344001230","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,606616.1,606616.1,21788,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085518,1525323.00
01/22/2017 06:45,2,0.000,ALERT,211.48,299.07,59.917,1485085504,"201051344000582","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,598569.7,598569.7,21899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085520,1525324.00
01/22/2017 06:45,2,0.000,ALERT,210.57,298.47,59.965,1485085504,"201051344000955","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,613779.3,613779.3,21857,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085522,1525325.00
01/22/2017 06:45,2,0.000,ALERT,211.03,297.57,59.959,1485085504,"274151322000094","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,719807.1,719807.1,22156,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085524,1525326.00
01/22/2017 06:45,2,0.000,ALERT,211.48,300.87,59.975,1485085504,"201051344000579","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,622844.3,622844.3,21800,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085526,1525327.00
01/22/2017 06:45,2,0.000,ALERT,210.80,298.77,59.965,1485085504,"201051344000890","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,610753.1,610753.1,21926,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085528,1525328.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1485085504,"201051344000438","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,611811.1,611811.1,21937,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085529,1525329.00
01/22/2017 06:45,2,0.000,ALERT,211.25,297.87,59.944,1485085504,"201051344000417","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,595567.3,595567.3,22054,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085531,1525330.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.17,59.928,1485085504,"274151322000083","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,865465.3,865465.3,21467,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085533,1525331.00
01/22/2017 06:45,2,0.000,ALERT,211.70,297.87,59.954,1485085504,"274151322000076","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,922803.0,922803.0,21578,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085535,1525332.00
01/22/2017 06:45,2,0.000,ALERT,211.25,300.87,59.965,1485085504,"201051344000868","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,605908.6,605908.6,21893,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085537,1525333.00
01/22/2017 06:45,2,0.000,ALERT,210.80,299.07,59.986,1485085504,"274151322000095","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,913752.5,913752.5,21644,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085538,1525334.00
01/22/2017 06:45,2,0.000,ALERT,211.25,299.97,59.949,1485085504,"201051344000988","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,568109.7,568109.7,21927,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085540,1525335.00
01/22/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1485085504,"201051344001025","219011344069620",0.00,3.30,0,295.46,302.07,0.0,0.0,0.000,612022.4,612022.4,21956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085542,1525336.00
01/22/2017 06:45,2,0.000,ALERT,211.48,300.27,59.949,1485085504,"201051344000458","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,615961.7,615961.7,21667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085544,1525337.00
01/22/2017 06:45,2,0.000,ALERT,211.93,300.27,59.944,1485085504,"201051344000853","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,614618.3,614618.3,21599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085546,1525338.00
01/22/2017 06:45,2,0.000,ALERT,211.25,298.17,59.954,1485085504,"201051344000685","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,611104.8,611104.8,21856,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085547,1525339.00
01/22/2017 06:45,2,0.000,ALERT,211.03,297.57,59.944,1485085504,"201051344000917","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,608071.0,608071.0,21869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085549,1525340.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.47,59.949,1485085504,"201051344001145","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,614061.7,614061.7,21731,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085551,1525341.00
