ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 06:45,2,0.000,ALERT,211.03,297.57,59.949,1485085504,"201051344000651","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,606649.2,606649.2,21901,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085553,1525342.00
01/22/2017 06:45,2,0.000,ALERT,210.57,297.87,59.959,1485085504,"274151322000088","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,830786.2,830786.2,21584,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085555,1525343.00
01/22/2017 06:45,2,0.000,ALERT,211.48,297.26,59.954,1485085504,"274151322000068","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,720880.4,720880.4,22053,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085557,1525344.00
01/22/2017 06:45,2,0.000,ALERT,210.80,298.17,59.959,1485085504,"201051344001135","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,602262.2,602262.2,21948,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085559,1525345.00
01/22/2017 06:45,2,0.000,ALERT,211.25,300.87,59.981,1485085504,"201051344000594","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,618368.3,618368.3,21839,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085560,1525346.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.17,59.959,1485085504,"201051344001203","219011344069620",0.00,3.70,0,296.06,303.28,0.0,0.0,0.000,610613.4,610613.4,21950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085562,1525347.00
01/22/2017 06:45,2,0.000,ALERT,210.80,298.47,59.970,1485085504,"274151322000054","219011344069620",0.00,6.00,0,296.06,302.07,0.0,0.0,0.000,846989.8,846989.8,21665,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085564,1525348.00
01/22/2017 06:45,2,0.000,ALERT,211.70,299.67,59.965,1485085504,"201051344000867","219011344069620",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,604766.8,604766.8,21932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085566,1525349.00
01/22/2017 06:45,2,0.000,ALERT,211.03,298.47,59.970,1485085504,"201051344001093","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,607590.7,607590.7,21870,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085568,1525350.00
01/22/2017 06:45,2,0.000,ALERT,211.48,300.27,59.970,1485085504,"201051344000900","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,623759.0,623759.0,21520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085569,1525351.00
01/22/2017 06:45,2,0.000,ALERT,211.70,299.67,59.938,1485085504,"201051344000648","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,613357.9,613357.9,21504,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085571,1525352.00
01/22/2017 06:45,2,0.000,ALERT,211.48,300.87,59.996,1485085504,"201051344000569","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,624057.8,624057.8,21530,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085573,1525353.00
01/22/2017 06:45,2,0.000,ALERT,211.48,300.57,59.981,1485085504,"201051344000983","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,616888.6,616888.6,21657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085575,1525354.00
01/22/2017 06:45,2,0.000,ALERT,211.70,300.27,59.986,1485085504,"201051344001158","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,605425.1,605425.1,21848,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085577,1525355.00
01/22/2017 06:45,2,0.000,ALERT,211.93,300.87,59.949,1485085504,"201051344000576","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,616017.1,616017.1,21554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485085579,1525356.00
01/22/2017 06:45,2,0.000,ALERT,211.03,296.96,59.959,1485085504,"274151322000087","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,819008.3,819008.3,21865,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485085580,1525357.00
01/22/2017 07:00,2,0.000,ALERT,211.70,299.67,59.981,1485086403,"201051344000645","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,615332.3,615332.3,21529,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086405,1525358.00
01/22/2017 07:00,2,0.000,ALERT,210.80,297.26,59.949,1485086403,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,845615.2,845615.2,21674,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086407,1525359.00
01/22/2017 07:00,2,0.000,ALERT,211.70,299.37,59.949,1485086403,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,604573.8,604573.8,21907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086409,1525360.00
01/22/2017 07:00,2,0.000,ALERT,211.25,299.67,59.949,1485086403,"201051344000469","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,607398.9,607398.9,21881,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086411,1525361.00
01/22/2017 07:00,2,0.000,ALERT,210.80,297.87,59.954,1485086403,"201051344000646","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,603290.2,603290.2,21867,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086412,1525362.00
01/22/2017 07:00,2,0.000,ALERT,210.57,298.17,59.949,1485086403,"274151322000052","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,873872.4,873872.4,21433,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086414,1525363.00
01/22/2017 07:00,2,0.000,ALERT,211.03,298.17,59.954,1485086403,"201051344000585","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,613862.6,613862.6,21926,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086416,1525364.00
01/22/2017 07:00,2,0.000,ALERT,210.80,298.47,59.996,1485086403,"201051344001230","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,606616.1,606616.1,21790,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086418,1525365.00
01/22/2017 07:00,2,0.000,ALERT,211.48,298.77,59.949,1485086403,"201051344000582","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,598569.7,598569.7,21901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086420,1525366.00
01/22/2017 07:00,2,0.000,ALERT,210.57,298.17,59.949,1485086403,"201051344000955","219011344069620",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,613779.3,613779.3,21859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086422,1525367.00
01/22/2017 07:00,2,0.000,ALERT,210.80,296.66,59.949,1485086403,"274151322000094","219011344069620",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,719807.1,719807.1,22158,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086424,1525368.00
01/22/2017 07:00,2,0.000,ALERT,211.25,300.27,59.949,1485086403,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,622844.3,622844.3,21802,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086425,1525369.00
01/22/2017 07:00,2,0.000,ALERT,210.80,298.47,59.959,1485086403,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,610753.1,610753.1,21928,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086427,1525370.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.87,59.959,1485086403,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,611811.1,611811.1,21939,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086429,1525371.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.57,59.959,1485086403,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,595567.3,595567.3,22056,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086431,1525372.00
01/22/2017 07:00,2,0.000,ALERT,210.80,297.87,59.949,1485086403,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,865465.3,865465.3,21469,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086433,1525373.00
01/22/2017 07:00,2,0.000,ALERT,211.25,297.87,59.949,1485086403,"274151322000076","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,922803.0,922803.0,21580,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086434,1525374.00
01/22/2017 07:00,2,0.000,ALERT,211.03,300.27,59.944,1485086403,"201051344000868","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,605908.6,605908.6,21895,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086436,1525375.00
01/22/2017 07:00,2,0.000,ALERT,210.80,298.47,59.954,1485086403,"274151322000095","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,913752.5,913752.5,21646,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086438,1525376.00
01/22/2017 07:00,2,0.000,ALERT,211.03,299.67,59.954,1485086403,"201051344000988","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,568109.7,568109.7,21929,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086440,1525377.00
01/22/2017 07:00,2,0.000,ALERT,210.80,297.26,59.901,1485086403,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,612022.4,612022.4,21958,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086442,1525378.00
01/22/2017 07:00,2,0.000,ALERT,211.03,299.67,59.954,1485086403,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,615961.7,615961.7,21669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086444,1525379.00
01/22/2017 07:00,2,0.000,ALERT,211.70,299.67,59.959,1485086403,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,614618.3,614618.3,21601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086445,1525380.00
01/22/2017 07:00,2,0.000,ALERT,211.25,298.47,59.954,1485086403,"201051344000685","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,611104.8,611104.8,21858,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086447,1525381.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.57,59.954,1485086403,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,608071.0,608071.0,21871,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086449,1525382.00
01/22/2017 07:00,2,0.000,ALERT,211.25,298.47,59.954,1485086403,"201051344001145","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,614061.7,614061.7,21733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086451,1525383.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.57,59.959,1485086403,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,606649.2,606649.2,21903,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086452,1525384.00
01/22/2017 07:00,2,0.000,ALERT,210.35,296.96,59.965,1485086403,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,830786.2,830786.2,21586,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086454,1525385.00
01/22/2017 07:00,2,0.000,ALERT,211.25,296.96,59.959,1485086403,"274151322000068","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,720880.4,720880.4,22055,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086456,1525386.00
01/22/2017 07:00,2,0.000,ALERT,210.57,298.17,59.954,1485086403,"201051344001135","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,602262.2,602262.2,21950,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086458,1525387.00
01/22/2017 07:00,2,0.000,ALERT,210.80,300.27,59.954,1485086403,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,618368.3,618368.3,21841,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086460,1525388.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.87,59.922,1485086403,"201051344001203","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,610613.4,610613.4,21952,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086462,1525389.00
01/22/2017 07:00,2,0.000,ALERT,210.35,297.26,59.954,1485086403,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,846989.8,846989.8,21667,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086463,1525390.00
01/22/2017 07:00,2,0.000,ALERT,211.25,298.77,59.938,1485086403,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,604766.8,604766.8,21934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086465,1525391.00
01/22/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1485086403,"201051344001093","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,607590.7,607590.7,21872,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086467,1525392.00
01/22/2017 07:00,2,0.000,ALERT,211.03,299.37,59.949,1485086403,"201051344000900","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,623759.0,623759.0,21522,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086469,1525393.00
01/22/2017 07:00,2,0.000,ALERT,211.25,298.77,59.954,1485086403,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,613357.9,613357.9,21506,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086471,1525394.00
01/22/2017 07:00,2,0.000,ALERT,211.03,299.97,59.959,1485086403,"201051344000569","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,624057.8,624057.8,21532,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086472,1525395.00
01/22/2017 07:00,2,0.000,ALERT,211.03,299.67,59.954,1485086403,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,616888.6,616888.6,21659,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086474,1525396.00
01/22/2017 07:00,2,0.000,ALERT,211.25,299.37,59.959,1485086403,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,605425.1,605425.1,21850,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086476,1525397.00
01/22/2017 07:00,2,0.000,ALERT,211.48,299.97,59.949,1485086403,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,616017.1,616017.1,21556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485086478,1525398.00
01/22/2017 07:00,2,0.000,ALERT,210.57,296.36,59.949,1485086403,"274151322000087","219011344069620",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,819008.3,819008.3,21867,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485086480,1525399.00
01/22/2017 07:15,2,0.000,ALERT,212.16,299.97,60.028,1485087304,"201051344000645","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,615332.3,615332.3,21531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087306,1525400.00
01/22/2017 07:15,2,0.000,ALERT,210.80,297.26,59.991,1485087304,"274151322000085","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,845615.2,845615.2,21676,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087307,1525401.00
01/22/2017 07:15,2,0.000,ALERT,212.38,299.97,59.986,1485087304,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,604573.8,604573.8,21909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087309,1525402.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.97,59.981,1485087304,"201051344000469","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,607398.9,607398.9,21883,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087311,1525403.00
01/22/2017 07:15,2,0.000,ALERT,211.25,299.37,59.986,1485087304,"201051344000646","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,603290.2,603290.2,21869,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087313,1525404.00
01/22/2017 07:15,2,0.000,ALERT,210.57,296.66,59.975,1485087304,"274151322000052","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,873872.4,873872.4,21435,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087315,1525405.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.67,59.991,1485087304,"201051344000585","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,613862.6,613862.6,21928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087316,1525406.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.97,59.986,1485087304,"201051344001230","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,606616.1,606616.1,21792,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087318,1525407.00
01/22/2017 07:15,2,0.000,ALERT,212.16,300.57,59.981,1485087304,"201051344000582","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,598569.7,598569.7,21903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087320,1525408.00
01/22/2017 07:15,2,0.000,ALERT,211.25,299.67,59.954,1485087304,"201051344000955","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,613779.3,613779.3,21861,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087322,1525409.00
01/22/2017 07:15,2,0.000,ALERT,210.80,296.66,59.981,1485087304,"274151322000094","219011344069620",0.00,4.50,0,295.16,298.47,0.0,0.0,0.000,719807.1,719807.1,22160,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087323,1525410.00
01/22/2017 07:15,2,0.000,ALERT,211.93,300.87,59.981,1485087304,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,622844.3,622844.3,21804,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087325,1525411.00
01/22/2017 07:15,2,0.000,ALERT,211.48,299.97,59.949,1485087304,"201051344000890","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,610753.1,610753.1,21930,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087327,1525412.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.37,59.981,1485087304,"201051344000438","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,611811.1,611811.1,21941,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087329,1525413.00
01/22/2017 07:15,2,0.000,ALERT,211.93,299.37,59.986,1485087304,"201051344000417","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,595567.3,595567.3,22058,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087331,1525414.00
01/22/2017 07:15,2,0.000,ALERT,210.57,297.57,59.981,1485087304,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,865465.3,865465.3,21471,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087332,1525415.00
01/22/2017 07:15,2,0.000,ALERT,211.25,297.57,59.981,1485087304,"274151322000076","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,922803.0,922803.0,21582,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087334,1525416.00
01/22/2017 07:15,2,0.000,ALERT,211.70,300.87,59.986,1485087304,"201051344000868","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,605908.6,605908.6,21897,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087336,1525417.00
01/22/2017 07:15,2,0.000,ALERT,210.57,298.17,60.002,1485087304,"274151322000095","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,913752.5,913752.5,21648,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087338,1525418.00
01/22/2017 07:15,2,0.000,ALERT,211.48,299.97,59.975,1485087304,"201051344000988","219011344069620",0.00,3.70,0,295.46,302.07,0.0,0.0,0.000,568109.7,568109.7,21931,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087340,1525419.00
01/22/2017 07:15,2,0.000,ALERT,211.48,298.47,59.981,1485087304,"201051344001025","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,612022.4,612022.4,21960,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087342,1525420.00
01/22/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1485087304,"201051344000458","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,615961.7,615961.7,21671,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087344,1525421.00
01/22/2017 07:15,2,0.000,ALERT,212.16,300.27,59.975,1485087304,"201051344000853","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,614618.3,614618.3,21603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087345,1525422.00
01/22/2017 07:15,2,0.000,ALERT,211.93,299.37,59.975,1485087304,"201051344000685","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,611104.8,611104.8,21860,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087347,1525423.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.07,59.981,1485087304,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,608071.0,608071.0,21873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087349,1525424.00
01/22/2017 07:15,2,0.000,ALERT,211.93,299.67,59.981,1485087304,"201051344001145","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,614061.7,614061.7,21735,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087351,1525425.00
01/22/2017 07:15,2,0.000,ALERT,211.70,298.77,59.975,1485087304,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,606649.2,606649.2,21905,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087352,1525426.00
01/22/2017 07:15,2,0.000,ALERT,210.35,297.26,59.965,1485087304,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,830786.2,830786.2,21588,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087354,1525427.00
01/22/2017 07:15,2,0.000,ALERT,211.25,296.66,59.975,1485087304,"274151322000068","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,720880.4,720880.4,22057,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087356,1525428.00
01/22/2017 07:15,2,0.000,ALERT,211.25,299.37,60.002,1485087304,"201051344001135","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,602262.2,602262.2,21952,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087358,1525429.00
01/22/2017 07:15,2,0.000,ALERT,211.48,300.87,59.975,1485087304,"201051344000594","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,618368.3,618368.3,21843,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087360,1525430.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.07,59.975,1485087304,"201051344001203","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,610613.4,610613.4,21954,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087361,1525431.00
01/22/2017 07:15,2,0.000,ALERT,210.35,297.26,59.938,1485087304,"274151322000054","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,846989.8,846989.8,21669,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087363,1525432.00
01/22/2017 07:15,2,0.000,ALERT,211.93,299.67,59.944,1485087304,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,604766.8,604766.8,21936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087365,1525433.00
01/22/2017 07:15,2,0.000,ALERT,211.70,299.37,59.970,1485087304,"201051344001093","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,607590.7,607590.7,21874,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087367,1525434.00
01/22/2017 07:15,2,0.000,ALERT,211.70,300.27,59.996,1485087304,"201051344000900","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,623759.0,623759.0,21524,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087368,1525435.00
01/22/2017 07:15,2,0.000,ALERT,211.93,299.67,59.975,1485087304,"201051344000648","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,613357.9,613357.9,21508,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087370,1525436.00
01/22/2017 07:15,2,0.000,ALERT,211.70,300.87,59.949,1485087304,"201051344000569","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,624057.8,624057.8,21534,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087372,1525437.00
01/22/2017 07:15,2,0.000,ALERT,211.93,300.87,59.975,1485087304,"201051344000983","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,616888.6,616888.6,21661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087374,1525438.00
01/22/2017 07:15,2,0.000,ALERT,211.93,300.57,59.981,1485087304,"201051344001158","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,605425.1,605425.1,21852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087376,1525439.00
01/22/2017 07:15,2,0.000,ALERT,212.38,301.17,59.981,1485087304,"201051344000576","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,616017.1,616017.1,21558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485087378,1525440.00
01/22/2017 07:15,2,0.000,ALERT,211.03,296.06,59.965,1485087304,"274151322000087","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,819008.3,819008.3,21869,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485087379,1525441.00
01/22/2017 07:30,2,0.000,ALERT,212.38,300.27,59.954,1485088204,"201051344000645","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,615332.3,615332.3,21533,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088206,1525442.00
01/22/2017 07:30,2,0.000,ALERT,211.03,297.57,59.981,1485088204,"274151322000085","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,845615.2,845615.2,21678,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088208,1525443.00
01/22/2017 07:30,2,0.000,ALERT,212.38,300.27,59.996,1485088204,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,604573.8,604573.8,21911,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088210,1525444.00
01/22/2017 07:30,2,0.000,ALERT,211.93,300.27,59.991,1485088204,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,607398.9,607398.9,21885,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088212,1525445.00
01/22/2017 07:30,2,0.000,ALERT,211.03,299.07,59.991,1485088204,"201051344000646","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,603290.2,603290.2,21871,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088213,1525446.00
01/22/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1485088204,"274151322000052","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,873872.4,873872.4,21437,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088215,1525447.00
01/22/2017 07:30,2,0.000,ALERT,211.48,299.07,59.981,1485088204,"201051344000585","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,613862.6,613862.6,21930,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088217,1525448.00
01/22/2017 07:30,2,0.000,ALERT,211.25,299.37,59.996,1485088204,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,606616.1,606616.1,21794,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088219,1525449.00
01/22/2017 07:30,2,0.000,ALERT,211.93,299.97,60.028,1485088204,"201051344000582","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,598569.7,598569.7,21905,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088221,1525450.00
01/22/2017 07:30,2,0.000,ALERT,211.03,299.07,59.996,1485088204,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,613779.3,613779.3,21863,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088222,1525451.00
01/22/2017 07:30,2,0.000,ALERT,211.03,296.96,59.986,1485088204,"274151322000094","219011344069620",0.00,4.50,0,294.86,298.17,0.0,0.0,0.000,719807.1,719807.1,22162,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088224,1525452.00
01/22/2017 07:30,2,0.000,ALERT,211.70,301.17,60.018,1485088204,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,622844.3,622844.3,21806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088226,1525453.00
01/22/2017 07:30,2,0.000,ALERT,211.25,299.67,59.991,1485088204,"201051344000890","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,610753.1,610753.1,21932,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088228,1525454.00
01/22/2017 07:30,2,0.000,ALERT,211.48,299.07,59.981,1485088204,"201051344000438","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,611811.1,611811.1,21943,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088230,1525455.00
01/22/2017 07:30,2,0.000,ALERT,211.70,298.77,59.986,1485088204,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,595567.3,595567.3,22060,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088231,1525456.00
01/22/2017 07:30,2,0.000,ALERT,211.03,298.17,59.986,1485088204,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,865465.3,865465.3,21473,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088233,1525457.00
01/22/2017 07:30,2,0.000,ALERT,211.48,298.47,59.986,1485088204,"274151322000076","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,922803.0,922803.0,21584,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088235,1525458.00
01/22/2017 07:30,2,0.000,ALERT,211.93,301.47,59.986,1485088204,"201051344000868","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,605908.6,605908.6,21899,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088237,1525459.00
01/22/2017 07:30,2,0.000,ALERT,211.03,298.77,59.970,1485088204,"274151322000095","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,913752.5,913752.5,21650,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088239,1525460.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.57,59.991,1485088204,"201051344000988","219011344069620",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,568109.7,568109.7,21933,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088240,1525461.00
01/22/2017 07:30,2,0.000,ALERT,211.25,298.17,59.986,1485088204,"201051344001025","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,612022.4,612022.4,21962,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088242,1525462.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.27,59.986,1485088204,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,615961.7,615961.7,21673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088244,1525463.00
01/22/2017 07:30,2,0.000,ALERT,212.61,300.57,59.986,1485088204,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,614618.3,614618.3,21605,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088246,1525464.00
01/22/2017 07:30,2,0.000,ALERT,211.70,299.07,59.975,1485088204,"201051344000685","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,611104.8,611104.8,21862,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088247,1525465.00
01/22/2017 07:30,2,0.000,ALERT,211.48,298.47,59.981,1485088204,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,608071.0,608071.0,21875,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088249,1525466.00
01/22/2017 07:30,2,0.000,ALERT,211.70,299.37,59.991,1485088204,"201051344001145","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,614061.7,614061.7,21737,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088251,1525467.00
01/22/2017 07:30,2,0.000,ALERT,211.70,298.47,59.975,1485088204,"201051344000651","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,606649.2,606649.2,21907,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088253,1525468.00
01/22/2017 07:30,2,0.000,ALERT,210.57,297.87,59.981,1485088204,"274151322000088","219011344069620",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,830786.2,830786.2,21590,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088255,1525469.00
01/22/2017 07:30,2,0.000,ALERT,211.48,296.96,59.965,1485088204,"274151322000068","219011344069620",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,720880.4,720880.4,22059,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088257,1525470.00
01/22/2017 07:30,2,0.000,ALERT,211.03,298.77,60.002,1485088204,"201051344001135","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,602262.2,602262.2,21954,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088258,1525471.00
01/22/2017 07:30,2,0.000,ALERT,211.48,300.87,60.002,1485088204,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,618368.3,618368.3,21845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088260,1525472.00
01/22/2017 07:30,2,0.000,ALERT,211.48,298.47,59.938,1485088204,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,610613.4,610613.4,21956,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088262,1525473.00
01/22/2017 07:30,2,0.000,ALERT,210.57,297.87,59.970,1485088204,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,846989.8,846989.8,21671,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088264,1525474.00
01/22/2017 07:30,2,0.000,ALERT,212.16,300.27,59.981,1485088204,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,604766.8,604766.8,21938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088266,1525475.00
01/22/2017 07:30,2,0.000,ALERT,211.25,298.77,59.970,1485088204,"201051344001093","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,607590.7,607590.7,21876,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088267,1525476.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.57,59.975,1485088204,"201051344000900","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,623759.0,623759.0,21526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485088269,1525477.00
01/22/2017 07:30,2,0.000,ALERT,211.93,299.67,59.965,1485088204,"201051344000648","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,613357.9,613357.9,21510,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088271,1525478.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.87,59.965,1485088204,"201051344000569","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,624057.8,624057.8,21536,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088273,1525479.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.57,59.975,1485088204,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,616888.6,616888.6,21663,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088275,1525480.00
01/22/2017 07:30,2,0.000,ALERT,211.70,300.27,60.012,1485088204,"201051344001158","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,605425.1,605425.1,21854,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088276,1525481.00
01/22/2017 07:30,2,0.000,ALERT,212.16,300.87,59.970,1485088204,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,616017.1,616017.1,21560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088278,1525482.00
01/22/2017 07:30,2,0.000,ALERT,210.80,297.26,59.954,1485088204,"274151322000087","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,819008.3,819008.3,21871,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485088280,1525483.00
01/22/2017 07:45,2,0.000,ALERT,212.16,299.67,59.959,1485089103,"201051344000645","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,615332.3,615332.3,21535,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089105,1525484.00
01/22/2017 07:45,2,0.000,ALERT,210.57,296.96,59.949,1485089103,"274151322000085","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,845615.2,845615.2,21680,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089107,1525485.00
01/22/2017 07:45,2,0.000,ALERT,212.16,299.37,59.965,1485089103,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,604573.8,604573.8,21913,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089109,1525486.00
