ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 07:45,2,0.000,ALERT,211.70,299.37,59.954,1485089103,"201051344000469","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,607398.9,607398.9,21887,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089111,1525487.00
01/22/2017 07:45,2,0.000,ALERT,211.03,299.07,59.965,1485089103,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,603290.2,603290.2,21873,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089113,1525488.00
01/22/2017 07:45,2,0.000,ALERT,210.12,297.26,59.954,1485089103,"274151322000052","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,873872.4,873872.4,21439,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089114,1525489.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.37,59.965,1485089103,"201051344000585","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,613862.6,613862.6,21932,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089116,1525490.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.67,59.970,1485089103,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,606616.1,606616.1,21796,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089118,1525491.00
01/22/2017 07:45,2,0.000,ALERT,211.93,300.27,59.965,1485089103,"201051344000582","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,598569.7,598569.7,21907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089120,1525492.00
01/22/2017 07:45,2,0.000,ALERT,211.03,299.37,59.965,1485089103,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,613779.3,613779.3,21865,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089122,1525493.00
01/22/2017 07:45,2,0.000,ALERT,210.57,295.76,59.959,1485089103,"274151322000094","219011344069620",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,719807.1,719807.1,22164,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089124,1525494.00
01/22/2017 07:45,2,0.000,ALERT,211.70,300.27,59.965,1485089103,"201051344000579","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,622844.3,622844.3,21808,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089125,1525495.00
01/22/2017 07:45,2,0.000,ALERT,211.25,299.67,59.970,1485089103,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,610753.1,610753.1,21934,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089127,1525496.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.37,59.970,1485089103,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,611811.1,611811.1,21945,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089129,1525497.00
01/22/2017 07:45,2,0.000,ALERT,211.70,298.77,59.970,1485089103,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,595567.3,595567.3,22062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089131,1525498.00
01/22/2017 07:45,2,0.000,ALERT,210.57,297.26,59.970,1485089103,"274151322000083","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,865465.3,865465.3,21475,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089133,1525499.00
01/22/2017 07:45,2,0.000,ALERT,211.03,297.26,59.933,1485089103,"274151322000076","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,922803.0,922803.0,21586,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089134,1525500.00
01/22/2017 07:45,2,0.000,ALERT,211.70,300.87,60.012,1485089103,"201051344000868","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,605908.6,605908.6,21901,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089136,1525501.00
01/22/2017 07:45,2,0.000,ALERT,210.57,297.57,59.970,1485089103,"274151322000095","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,913752.5,913752.5,21652,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089138,1525502.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.67,59.970,1485089103,"201051344000988","219011344069620",0.00,4.00,0,295.76,302.37,0.0,0.0,0.000,568109.7,568109.7,21935,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089140,1525503.00
01/22/2017 07:45,2,0.000,ALERT,211.25,298.47,59.975,1485089103,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,612022.4,612022.4,21964,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089142,1525504.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.97,59.981,1485089103,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,615961.7,615961.7,21675,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089144,1525505.00
01/22/2017 07:45,2,0.000,ALERT,212.16,299.67,59.986,1485089103,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,614618.3,614618.3,21607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089145,1525506.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.37,59.986,1485089103,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,611104.8,611104.8,21864,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089147,1525507.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.07,59.981,1485089103,"201051344000917","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,608071.0,608071.0,21877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089149,1525508.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.67,59.959,1485089103,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,614061.7,614061.7,21739,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089151,1525509.00
01/22/2017 07:45,2,0.000,ALERT,211.48,298.77,59.986,1485089103,"201051344000651","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,606649.2,606649.2,21909,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089153,1525510.00
01/22/2017 07:45,2,0.000,ALERT,210.12,296.06,59.986,1485089103,"274151322000088","219011344069620",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,830786.2,830786.2,21592,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089154,1525511.00
01/22/2017 07:45,2,0.000,ALERT,211.25,296.06,59.986,1485089103,"274151322000068","219011344069620",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,720880.4,720880.4,22061,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089156,1525512.00
01/22/2017 07:45,2,0.000,ALERT,211.25,299.37,60.023,1485089103,"201051344001135","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,602262.2,602262.2,21956,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089158,1525513.00
01/22/2017 07:45,2,0.000,ALERT,211.48,300.57,59.991,1485089103,"201051344000594","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,618368.3,618368.3,21847,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089160,1525514.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.07,59.991,1485089103,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,610613.4,610613.4,21958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089162,1525515.00
01/22/2017 07:45,2,0.000,ALERT,210.12,296.66,59.986,1485089103,"274151322000054","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,846989.8,846989.8,21673,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089163,1525516.00
01/22/2017 07:45,2,0.000,ALERT,211.93,299.37,59.996,1485089103,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,604766.8,604766.8,21940,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089165,1525517.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.37,59.996,1485089103,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,607590.7,607590.7,21878,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089167,1525518.00
01/22/2017 07:45,2,0.000,ALERT,211.48,299.97,59.991,1485089103,"201051344000900","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,623759.0,623759.0,21528,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485089169,1525519.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.07,60.007,1485089103,"201051344000648","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,613357.9,613357.9,21512,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089170,1525520.00
01/22/2017 07:45,2,0.000,ALERT,211.70,300.27,59.986,1485089103,"201051344000569","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,624057.8,624057.8,21538,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089172,1525521.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.97,59.996,1485089103,"201051344000983","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,616888.6,616888.6,21665,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089174,1525522.00
01/22/2017 07:45,2,0.000,ALERT,211.70,299.37,60.002,1485089103,"201051344001158","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,605425.1,605425.1,21856,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089176,1525523.00
01/22/2017 07:45,2,0.000,ALERT,212.16,300.27,59.996,1485089103,"201051344000576","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,616017.1,616017.1,21562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089178,1525524.00
01/22/2017 07:45,2,0.000,ALERT,210.57,295.76,60.002,1485089103,"274151322000087","219011344069620",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,819008.3,819008.3,21873,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485089180,1525525.00
01/22/2017 08:00,2,0.000,ALERT,211.48,299.37,59.970,1485090003,"201051344000645","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,615332.3,615332.3,21537,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090005,1525526.00
01/22/2017 08:00,2,0.000,ALERT,209.90,296.06,59.965,1485090003,"274151322000085","219011344069620",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,845615.2,845615.2,21682,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090007,1525527.00
01/22/2017 08:00,2,0.000,ALERT,211.70,299.37,59.975,1485090003,"201051344000633","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,604573.8,604573.8,21915,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090008,1525528.00
01/22/2017 08:00,2,0.000,ALERT,211.25,299.07,59.965,1485090003,"201051344000469","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,607398.9,607398.9,21889,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090010,1525529.00
01/22/2017 08:00,2,0.000,ALERT,210.57,298.47,59.965,1485090003,"201051344000646","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,603290.2,603290.2,21875,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090012,1525530.00
01/22/2017 08:00,2,0.000,ALERT,209.67,296.96,59.959,1485090003,"274151322000052","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,873872.4,873872.4,21441,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090014,1525531.00
01/22/2017 08:00,2,0.000,ALERT,210.80,298.77,59.970,1485090003,"201051344000585","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,613862.6,613862.6,21934,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090016,1525532.00
01/22/2017 08:00,2,0.000,ALERT,210.57,299.07,59.965,1485090003,"201051344001230","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,606616.1,606616.1,21798,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090017,1525533.00
01/22/2017 08:00,2,0.000,ALERT,211.48,299.37,59.970,1485090003,"201051344000582","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,598569.7,598569.7,21909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090019,1525534.00
01/22/2017 08:00,2,0.000,ALERT,210.57,298.47,60.007,1485090003,"201051344000955","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,613779.3,613779.3,21867,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090021,1525535.00
01/22/2017 08:00,2,0.000,ALERT,210.80,296.96,59.970,1485090003,"274151322000094","219011344069620",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,719807.1,719807.1,22166,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090023,1525536.00
01/22/2017 08:00,2,0.000,ALERT,211.48,300.57,59.981,1485090003,"201051344000579","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,622844.3,622844.3,21810,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090025,1525537.00
01/22/2017 08:00,2,0.000,ALERT,210.80,299.07,59.975,1485090003,"201051344000890","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,610753.1,610753.1,21936,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090026,1525538.00
01/22/2017 08:00,2,0.000,ALERT,211.03,298.77,59.986,1485090003,"201051344000438","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,611811.1,611811.1,21947,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090028,1525539.00
01/22/2017 08:00,2,0.000,ALERT,211.25,298.17,60.012,1485090003,"201051344000417","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,595567.3,595567.3,22064,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090030,1525540.00
01/22/2017 08:00,2,0.000,ALERT,210.80,297.57,59.975,1485090003,"274151322000083","219011344069620",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,865465.3,865465.3,21477,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090032,1525541.00
01/22/2017 08:00,2,0.000,ALERT,211.48,297.26,59.981,1485090003,"274151322000076","219011344069620",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,922803.0,922803.0,21588,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090034,1525542.00
01/22/2017 08:00,2,0.000,ALERT,211.25,300.87,59.986,1485090003,"201051344000868","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,605908.6,605908.6,21903,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090035,1525543.00
01/22/2017 08:00,2,0.000,ALERT,210.57,298.47,59.986,1485090003,"274151322000095","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,913752.5,913752.5,21654,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090037,1525544.00
01/22/2017 08:00,2,0.000,ALERT,211.25,299.97,59.996,1485090003,"201051344000988","219011344069620",0.00,4.00,0,293.96,301.17,0.0,0.0,0.000,568109.7,568109.7,21937,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090039,1525545.00
01/22/2017 08:00,2,0.000,ALERT,210.80,297.57,60.002,1485090003,"201051344001025","219011344069620",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,612022.4,612022.4,21966,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090041,1525546.00
01/22/2017 08:00,2,0.000,ALERT,211.25,299.97,59.991,1485090003,"201051344000458","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,615961.7,615961.7,21677,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090043,1525547.00
01/22/2017 08:00,2,0.000,ALERT,211.93,299.67,59.991,1485090003,"201051344000853","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,614618.3,614618.3,21609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090045,1525548.00
01/22/2017 08:00,2,0.000,ALERT,211.25,298.77,59.986,1485090003,"201051344000685","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,611104.8,611104.8,21866,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090047,1525549.00
01/22/2017 08:00,2,0.000,ALERT,211.03,298.17,59.986,1485090003,"201051344000917","219011344069620",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,608071.0,608071.0,21879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090048,1525550.00
01/22/2017 08:00,2,0.000,ALERT,211.03,298.77,59.986,1485090003,"201051344001145","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,614061.7,614061.7,21741,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090050,1525551.00
01/22/2017 08:00,2,0.000,ALERT,211.03,297.87,59.970,1485090003,"201051344000651","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,606649.2,606649.2,21911,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090052,1525552.00
01/22/2017 08:00,2,0.000,ALERT,210.57,297.87,59.975,1485090003,"274151322000088","219011344069620",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,830786.2,830786.2,21594,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090054,1525553.00
01/22/2017 08:00,2,0.000,ALERT,211.48,297.26,59.970,1485090003,"274151322000068","219011344069620",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,720880.4,720880.4,22063,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090055,1525554.00
01/22/2017 08:00,2,0.000,ALERT,210.57,298.47,59.975,1485090003,"201051344001135","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,602262.2,602262.2,21958,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090057,1525555.00
01/22/2017 08:00,2,0.000,ALERT,211.03,300.57,59.928,1485090003,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,618368.3,618368.3,21849,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090059,1525556.00
01/22/2017 08:00,2,0.000,ALERT,211.03,298.17,59.970,1485090003,"201051344001203","219011344069620",0.00,3.70,0,295.46,302.37,0.0,0.0,0.000,610613.4,610613.4,21960,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090061,1525557.00
01/22/2017 08:00,2,0.000,ALERT,210.57,298.17,59.965,1485090003,"274151322000054","219011344069620",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,846989.8,846989.8,21675,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090063,1525558.00
01/22/2017 08:00,2,0.000,ALERT,211.70,299.67,59.965,1485090003,"201051344000867","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,604766.8,604766.8,21942,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090064,1525559.00
01/22/2017 08:00,2,0.000,ALERT,210.80,298.47,59.959,1485090003,"201051344001093","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,607590.7,607590.7,21880,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090066,1525560.00
01/22/2017 08:00,2,0.000,ALERT,211.25,299.97,59.954,1485090003,"201051344000900","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,623759.0,623759.0,21530,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090068,1525561.00
01/22/2017 08:00,2,0.000,ALERT,211.48,299.37,59.959,1485090003,"201051344000648","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,613357.9,613357.9,21514,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090070,1525562.00
01/22/2017 08:00,2,0.000,ALERT,211.25,300.27,59.938,1485090003,"201051344000569","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,624057.8,624057.8,21540,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090072,1525563.00
01/22/2017 08:00,2,0.000,ALERT,211.25,299.97,59.954,1485090003,"201051344000983","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,616888.6,616888.6,21667,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090074,1525564.00
01/22/2017 08:00,2,0.000,ALERT,211.48,299.67,59.954,1485090003,"201051344001158","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,605425.1,605425.1,21858,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090075,1525565.00
01/22/2017 08:00,2,0.000,ALERT,211.70,300.27,59.954,1485090003,"201051344000576","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,616017.1,616017.1,21564,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090077,1525566.00
01/22/2017 08:00,2,0.000,ALERT,210.80,296.96,59.933,1485090003,"274151322000087","219011344069620",0.00,6.00,0,292.46,298.47,0.0,0.0,0.000,819008.3,819008.3,21875,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090079,1525567.00
01/22/2017 08:15,2,0.000,ALERT,211.48,298.77,59.959,1485090903,"201051344000645","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,615332.3,615332.3,21539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090905,1525568.00
01/22/2017 08:15,2,0.000,ALERT,210.35,296.66,59.959,1485090903,"274151322000085","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,845615.2,845615.2,21684,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090907,1525569.00
01/22/2017 08:15,2,0.000,ALERT,211.48,298.47,60.002,1485090903,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,604573.8,604573.8,21917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090909,1525570.00
01/22/2017 08:15,2,0.000,ALERT,211.03,298.47,59.970,1485090903,"201051344000469","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,607398.9,607398.9,21891,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090911,1525571.00
01/22/2017 08:15,2,0.000,ALERT,210.35,297.87,59.965,1485090903,"201051344000646","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,603290.2,603290.2,21877,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090912,1525572.00
01/22/2017 08:15,2,0.000,ALERT,210.12,296.66,59.959,1485090903,"274151322000052","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,873872.4,873872.4,21443,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090914,1525573.00
01/22/2017 08:15,2,0.000,ALERT,210.80,297.87,59.965,1485090903,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,613862.6,613862.6,21936,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090916,1525574.00
01/22/2017 08:15,2,0.000,ALERT,210.57,298.17,59.959,1485090903,"201051344001230","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,606616.1,606616.1,21800,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090918,1525575.00
01/22/2017 08:15,2,0.000,ALERT,211.03,298.47,59.970,1485090903,"201051344000582","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,598569.7,598569.7,21911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090920,1525576.00
01/22/2017 08:15,2,0.000,ALERT,210.35,297.87,60.007,1485090903,"201051344000955","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,613779.3,613779.3,21869,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090921,1525577.00
01/22/2017 08:15,2,0.000,ALERT,210.35,296.36,59.996,1485090903,"274151322000094","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,719807.1,719807.1,22168,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090923,1525578.00
01/22/2017 08:15,2,0.000,ALERT,211.03,299.37,59.981,1485090903,"201051344000579","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,622844.3,622844.3,21812,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090925,1525579.00
01/22/2017 08:15,2,0.000,ALERT,210.35,298.17,59.986,1485090903,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,610753.1,610753.1,21938,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090927,1525580.00
01/22/2017 08:15,2,0.000,ALERT,210.57,297.57,59.965,1485090903,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,611811.1,611811.1,21949,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090929,1525581.00
01/22/2017 08:15,2,0.000,ALERT,210.80,296.96,59.965,1485090903,"201051344000417","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,595567.3,595567.3,22066,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090930,1525582.00
01/22/2017 08:15,2,0.000,ALERT,210.57,296.96,59.965,1485090903,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,865465.3,865465.3,21479,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090932,1525583.00
01/22/2017 08:15,2,0.000,ALERT,210.80,296.66,59.922,1485090903,"274151322000076","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,922803.0,922803.0,21590,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090934,1525584.00
01/22/2017 08:15,2,0.000,ALERT,210.80,299.37,59.970,1485090903,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,605908.6,605908.6,21905,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090936,1525585.00
01/22/2017 08:15,2,0.000,ALERT,210.35,297.57,59.959,1485090903,"274151322000095","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,913752.5,913752.5,21656,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090937,1525586.00
01/22/2017 08:15,2,0.000,ALERT,210.80,298.77,59.965,1485090903,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,568109.7,568109.7,21939,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090939,1525587.00
01/22/2017 08:15,2,0.000,ALERT,210.35,296.66,59.996,1485090903,"201051344001025","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,612022.4,612022.4,21968,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090941,1525588.00
01/22/2017 08:15,2,0.000,ALERT,210.80,298.77,59.944,1485090903,"201051344000458","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,615961.7,615961.7,21679,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090943,1525589.00
01/22/2017 08:15,2,0.000,ALERT,211.48,298.77,59.965,1485090903,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,614618.3,614618.3,21611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090945,1525590.00
01/22/2017 08:15,2,0.000,ALERT,210.80,297.26,59.965,1485090903,"201051344000685","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,611104.8,611104.8,21868,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090946,1525591.00
01/22/2017 08:15,2,0.000,ALERT,210.80,297.26,59.965,1485090903,"201051344000917","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,608071.0,608071.0,21881,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090948,1525592.00
01/22/2017 08:15,2,0.000,ALERT,210.80,297.57,59.965,1485090903,"201051344001145","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,614061.7,614061.7,21743,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090950,1525593.00
01/22/2017 08:15,2,0.000,ALERT,210.57,296.96,59.965,1485090903,"201051344000651","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,606649.2,606649.2,21913,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090952,1525594.00
01/22/2017 08:15,2,0.000,ALERT,209.90,296.06,59.970,1485090903,"274151322000088","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,830786.2,830786.2,21596,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090954,1525595.00
01/22/2017 08:15,2,0.000,ALERT,210.80,296.36,59.954,1485090903,"274151322000068","219011344069620",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,720880.4,720880.4,22065,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090955,1525596.00
01/22/2017 08:15,2,0.000,ALERT,210.12,297.26,59.965,1485090903,"201051344001135","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,602262.2,602262.2,21960,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090957,1525597.00
01/22/2017 08:15,2,0.000,ALERT,210.57,299.37,59.965,1485090903,"201051344000594","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,618368.3,618368.3,21851,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090959,1525598.00
01/22/2017 08:15,2,0.000,ALERT,210.57,297.26,59.959,1485090903,"201051344001203","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,610613.4,610613.4,21962,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090961,1525599.00
01/22/2017 08:15,2,0.000,ALERT,210.12,297.26,59.959,1485090903,"274151322000054","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,846989.8,846989.8,21677,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090963,1525600.00
01/22/2017 08:15,2,0.000,ALERT,211.03,298.17,59.965,1485090903,"201051344000867","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,604766.8,604766.8,21944,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090965,1525601.00
01/22/2017 08:15,2,0.000,ALERT,210.35,297.26,60.007,1485090903,"201051344001093","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,607590.7,607590.7,21882,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090967,1525602.00
01/22/2017 08:15,2,0.000,ALERT,210.80,298.77,59.965,1485090903,"201051344000900","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,623759.0,623759.0,21532,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090968,1525603.00
01/22/2017 08:15,2,0.000,ALERT,211.03,298.17,59.981,1485090903,"201051344000648","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,613357.9,613357.9,21516,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090970,1525604.00
01/22/2017 08:15,2,0.000,ALERT,211.03,299.67,59.965,1485090903,"201051344000569","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,624057.8,624057.8,21542,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090972,1525605.00
01/22/2017 08:15,2,0.000,ALERT,211.03,299.07,59.965,1485090903,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,616888.6,616888.6,21669,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485090974,1525606.00
01/22/2017 08:15,2,0.000,ALERT,211.03,298.77,59.965,1485090903,"201051344001158","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,605425.1,605425.1,21860,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090976,1525607.00
01/22/2017 08:15,2,0.000,ALERT,211.48,299.67,59.970,1485090903,"201051344000576","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,616017.1,616017.1,21566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090977,1525608.00
01/22/2017 08:15,2,0.000,ALERT,210.57,295.76,59.959,1485090903,"274151322000087","219011344069620",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,819008.3,819008.3,21877,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485090979,1525609.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.47,59.970,1485091803,"201051344000645","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,615332.3,615332.3,21541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091805,1525610.00
01/22/2017 08:30,2,0.000,ALERT,210.80,296.36,59.970,1485091803,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,845615.2,845615.2,21686,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091807,1525611.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.17,60.002,1485091803,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,604573.8,604573.8,21919,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091809,1525612.00
01/22/2017 08:30,2,0.000,ALERT,211.48,298.77,59.938,1485091803,"201051344000469","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,607398.9,607398.9,21893,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091810,1525613.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.37,59.986,1485091803,"201051344000646","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,603290.2,603290.2,21879,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091812,1525614.00
01/22/2017 08:30,2,0.000,ALERT,210.57,296.06,60.002,1485091803,"274151322000052","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,873872.4,873872.4,21445,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091814,1525615.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.67,59.975,1485091803,"201051344000585","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,613862.6,613862.6,21938,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091816,1525616.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.97,59.981,1485091803,"201051344001230","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,606616.1,606616.1,21802,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091817,1525617.00
01/22/2017 08:30,2,0.000,ALERT,212.16,300.27,59.954,1485091803,"201051344000582","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,598569.7,598569.7,21913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091820,1525618.00
01/22/2017 08:30,2,0.000,ALERT,211.25,299.37,59.975,1485091803,"201051344000955","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,613779.3,613779.3,21871,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091822,1525619.00
01/22/2017 08:30,2,0.000,ALERT,210.80,296.06,59.965,1485091803,"274151322000094","219011344069620",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,719807.1,719807.1,22170,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091823,1525620.00
01/22/2017 08:30,2,0.000,ALERT,211.25,299.37,59.959,1485091803,"201051344000579","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,622844.3,622844.3,21814,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091825,1525621.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.97,59.996,1485091803,"201051344000890","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,610753.1,610753.1,21940,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091827,1525622.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.37,59.991,1485091803,"201051344000438","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,611811.1,611811.1,21951,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091829,1525623.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.77,59.975,1485091803,"201051344000417","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,595567.3,595567.3,22068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091830,1525624.00
01/22/2017 08:30,2,0.000,ALERT,211.03,297.87,60.012,1485091803,"274151322000083","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,865465.3,865465.3,21481,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091832,1525625.00
01/22/2017 08:30,2,0.000,ALERT,211.48,296.66,60.007,1485091803,"274151322000076","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,922803.0,922803.0,21592,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091834,1525626.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.97,59.991,1485091803,"201051344000868","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,605908.6,605908.6,21907,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091836,1525627.00
01/22/2017 08:30,2,0.000,ALERT,210.80,298.17,59.986,1485091803,"274151322000095","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,913752.5,913752.5,21658,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091838,1525628.00
01/22/2017 08:30,2,0.000,ALERT,211.25,299.07,59.965,1485091803,"201051344000988","219011344069620",0.00,4.00,0,293.96,301.17,0.0,0.0,0.000,568109.7,568109.7,21941,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091840,1525629.00
01/22/2017 08:30,2,0.000,ALERT,211.48,298.77,59.975,1485091803,"201051344001025","219011344069620",0.00,3.30,0,294.86,301.77,0.0,0.0,0.000,612022.4,612022.4,21970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091841,1525630.00
01/22/2017 08:30,2,0.000,ALERT,211.25,299.37,59.954,1485091803,"201051344000458","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,615961.7,615961.7,21681,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091843,1525631.00
