ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 08:30,2,0.000,ALERT,212.16,299.07,59.996,1485091803,"201051344000853","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,614618.3,614618.3,21613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091845,1525632.00
01/22/2017 08:30,2,0.000,ALERT,211.93,299.67,60.023,1485091803,"201051344000685","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,611104.8,611104.8,21870,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091847,1525633.00
01/22/2017 08:30,2,0.000,ALERT,211.93,298.77,60.007,1485091803,"201051344000917","219011344069620",0.00,5.00,0,294.26,300.87,0.0,0.0,0.000,608071.0,608071.0,21883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091848,1525634.00
01/22/2017 08:30,2,0.000,ALERT,211.93,299.67,60.012,1485091803,"201051344001145","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,614061.7,614061.7,21745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091850,1525635.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.77,60.018,1485091803,"201051344000651","219011344069620",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,606649.2,606649.2,21915,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091852,1525636.00
01/22/2017 08:30,2,0.000,ALERT,210.57,296.66,60.018,1485091803,"274151322000088","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,830786.2,830786.2,21598,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091854,1525637.00
01/22/2017 08:30,2,0.000,ALERT,211.48,296.96,60.018,1485091803,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,720880.4,720880.4,22067,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091856,1525638.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.67,60.007,1485091803,"201051344001135","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,602262.2,602262.2,21962,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091857,1525639.00
01/22/2017 08:30,2,0.000,ALERT,211.25,299.67,60.012,1485091803,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,618368.3,618368.3,21853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091859,1525640.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.37,60.002,1485091803,"201051344001203","219011344069620",0.00,4.00,0,295.46,302.98,0.0,0.0,0.000,610613.4,610613.4,21964,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091861,1525641.00
01/22/2017 08:30,2,0.000,ALERT,210.80,297.87,59.970,1485091803,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,846989.8,846989.8,21679,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091863,1525642.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.47,60.028,1485091803,"201051344000867","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,604766.8,604766.8,21946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091864,1525643.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.37,60.002,1485091803,"201051344001093","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,607590.7,607590.7,21884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091866,1525644.00
01/22/2017 08:30,2,0.000,ALERT,211.48,299.07,60.002,1485091803,"201051344000900","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,623759.0,623759.0,21534,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091868,1525645.00
01/22/2017 08:30,2,0.000,ALERT,211.70,298.47,60.002,1485091803,"201051344000648","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,613357.9,613357.9,21518,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485091870,1525646.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.97,60.034,1485091803,"201051344000569","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,624057.8,624057.8,21544,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091872,1525647.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.67,60.007,1485091803,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,616888.6,616888.6,21671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091874,1525648.00
01/22/2017 08:30,2,0.000,ALERT,211.70,299.07,59.996,1485091803,"201051344001158","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,605425.1,605425.1,21862,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091875,1525649.00
01/22/2017 08:30,2,0.000,ALERT,211.93,299.67,60.002,1485091803,"201051344000576","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,616017.1,616017.1,21568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091877,1525650.00
01/22/2017 08:30,2,0.000,ALERT,211.03,296.36,59.991,1485091803,"274151322000087","219011344069620",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,819008.3,819008.3,21879,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485091879,1525651.00
01/22/2017 08:45,2,0.135,ALERT,212.38,300.57,59.996,1485092703,"201051344000645","219011344069620",22.70,4.50,0,296.66,301.47,3.1,1.1,0.000,615332.4,615332.4,21543,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1485092705,1525652.00
01/22/2017 08:45,2,0.068,ALERT,211.03,297.57,59.954,1485092703,"274151322000085","219011344069620",22.62,5.00,0,295.16,299.67,1.6,0.0,0.000,845615.2,845615.2,21688,0,0,0,L,1151911521,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485092707,1525653.00
01/22/2017 08:45,2,0.152,ALERT,212.38,300.27,59.986,1485092703,"201051344000633","219011344069620",21.75,3.70,0,294.86,301.17,3.4,1.3,0.000,604573.9,604573.9,21921,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485092709,1525654.00
01/22/2017 08:45,2,0.184,ALERT,211.93,300.57,59.986,1485092703,"201051344000469","219011344069620",22.26,3.30,0,295.76,301.47,4.2,2.1,0.000,607399.1,607399.1,21895,0,0,0,L,1122011218,0,120.42,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1485092711,1525655.00
01/22/2017 08:45,2,0.148,ALERT,211.70,300.57,60.002,1485092703,"201051344000646","219011344069620",21.95,4.00,0,296.96,301.77,3.3,1.3,0.000,603290.3,603290.3,21881,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485092712,1525656.00
01/22/2017 08:45,2,0.094,ALERT,210.57,297.57,59.991,1485092703,"274151322000052","219011344069620",21.93,5.00,0,294.86,300.27,2.0,0.1,0.000,873872.4,873872.4,21447,0,0,0,L,1151911521,0,120.65,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1485092714,1525657.00
01/22/2017 08:45,2,0.158,ALERT,212.16,300.87,59.991,1485092703,"201051344000585","219011344069620",22.05,4.50,0,297.57,302.07,3.6,1.5,0.000,613862.7,613862.7,21940,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485092716,1525658.00
01/22/2017 08:45,2,0.152,ALERT,211.93,301.17,59.991,1485092703,"201051344001230","219011344069620",20.77,4.00,0,297.87,302.07,3.2,1.2,0.000,606616.1,606616.1,21804,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485092718,1525659.00
01/22/2017 08:45,2,0.162,ALERT,212.61,301.77,60.023,1485092703,"201051344000582","219011344069620",22.70,3.70,0,298.47,302.68,3.7,1.7,0.000,598569.8,598569.8,21915,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485092720,1525660.00
01/22/2017 08:45,2,0.186,ALERT,211.70,300.87,59.991,1485092703,"201051344000955","219011344069620",21.01,4.00,0,297.26,301.77,4.0,1.9,0.000,613779.4,613779.4,21873,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485092721,1525661.00
01/22/2017 08:45,2,0.000,ALERT,211.03,297.57,59.991,1485092703,"274151322000094","219011344069620",41.17,4.50,0,295.16,389.84,0.0,0.0,0.000,719807.1,719807.1,22172,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485092723,1525662.00
01/22/2017 08:45,2,0.182,ALERT,211.93,301.17,59.986,1485092703,"201051344000579","219011344069620",21.93,4.50,0,297.57,302.68,4.1,2.0,0.000,622844.5,622844.5,21816,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485092725,1525663.00
01/22/2017 08:45,2,0.172,ALERT,211.70,301.47,59.986,1485092703,"201051344000890","219011344069620",22.60,4.50,0,297.87,302.98,4.0,1.9,0.000,610753.2,610753.2,21942,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485092727,1525664.00
01/22/2017 08:45,2,0.172,ALERT,212.16,301.17,59.949,1485092703,"201051344000438","219011344069620",22.36,4.00,0,297.57,302.37,3.9,1.9,0.000,611811.2,611811.2,21953,0,0,0,L,1122011218,0,121.78,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485092729,1525665.00
01/22/2017 08:45,2,0.193,ALERT,212.16,300.57,59.996,1485092703,"201051344000417","219011344069620",18.41,4.00,0,296.96,301.47,3.6,1.6,0.000,595567.4,595567.4,22070,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1485092730,1525666.00
01/22/2017 08:45,2,0.068,ALERT,211.48,298.17,60.002,1485092703,"274151322000083","219011344069620",22.22,5.00,0,295.46,299.97,1.6,0.0,0.000,865465.3,865465.3,21483,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1485092732,1525667.00
01/22/2017 08:45,2,0.068,ALERT,211.70,297.87,60.002,1485092703,"274151322000076","219011344069620",22.68,5.00,0,295.46,299.97,1.6,0.0,0.000,922803.0,922803.0,21594,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485092734,1525668.00
01/22/2017 08:45,2,0.150,ALERT,211.93,301.47,60.039,1485092703,"201051344000868","219011344069620",21.71,4.00,0,297.87,302.68,3.4,1.3,0.000,605908.7,605908.7,21909,0,0,0,L,1122011218,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485092736,1525669.00
01/22/2017 08:45,2,0.062,ALERT,211.03,299.37,59.996,1485092703,"274151322000095","219011344069620",22.60,4.50,0,296.36,300.57,1.4,0.0,0.000,913752.5,913752.5,21660,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485092738,1525670.00
01/22/2017 08:45,2,0.133,ALERT,211.70,300.57,60.002,1485092703,"201051344000988","219011344069620",17.89,4.00,0,294.86,301.77,2.4,0.4,0.000,568109.7,568109.7,21943,0,0,0,L,1122011218,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1485092740,1525671.00
01/22/2017 08:45,2,0.146,ALERT,211.70,300.27,60.012,1485092703,"201051344001025","219011344069620",23.16,3.70,0,296.96,302.37,3.5,1.4,0.000,612022.5,612022.5,21972,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485092742,1525672.00
01/22/2017 08:45,2,0.158,ALERT,211.70,300.87,60.002,1485092703,"201051344000458","219011344069620",22.30,5.00,0,296.96,302.37,3.6,1.5,0.000,615961.8,615961.8,21683,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1485092744,1525673.00
01/22/2017 08:45,2,0.145,ALERT,212.38,300.87,59.981,1485092703,"201051344000853","219011344069620",21.09,3.70,0,296.96,302.07,3.1,1.1,0.000,614618.4,614618.4,21615,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485092745,1525674.00
01/22/2017 08:45,2,0.150,ALERT,212.38,300.87,59.959,1485092703,"201051344000685","219011344069620",21.67,4.00,0,297.57,301.77,3.3,1.3,0.000,611104.9,611104.9,21872,0,0,0,L,1122011218,0,122.46,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485092747,1525675.00
01/22/2017 08:45,2,0.160,ALERT,212.16,300.57,60.002,1485092703,"201051344000917","219011344069620",20.50,5.00,0,296.36,301.47,3.3,1.3,0.000,608071.0,608071.0,21885,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485092749,1525676.00
01/22/2017 08:45,2,0.137,ALERT,212.38,301.17,59.996,1485092703,"201051344001145","219011344069620",22.52,4.00,0,297.57,302.37,3.1,1.1,0.000,614061.7,614061.7,21747,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1485092751,1525677.00
01/22/2017 08:45,2,0.168,ALERT,212.16,300.57,59.996,1485092703,"201051344000651","219011344069620",22.48,3.30,0,296.96,301.47,3.8,1.8,0.000,606649.3,606649.3,21917,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485092753,1525678.00
01/22/2017 08:45,2,0.055,ALERT,210.57,297.87,59.991,1485092703,"274151322000088","219011344069620",22.20,5.50,0,294.86,299.67,1.2,0.0,0.000,830786.2,830786.2,21600,0,0,0,L,1151911521,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1485092754,1525679.00
01/22/2017 08:45,2,0.008,ALERT,211.70,297.26,60.007,1485092703,"274151322000068","219011344069620",41.45,6.00,0,294.26,395.55,0.0,0.0,0.000,720880.4,720880.4,22069,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,16,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1485092756,1525680.00
01/22/2017 08:45,2,0.146,ALERT,211.70,300.87,60.012,1485092703,"201051344001135","219011344069620",22.80,4.00,0,297.57,302.37,3.4,1.4,0.000,602262.3,602262.3,21964,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485092758,1525681.00
01/22/2017 08:45,2,0.158,ALERT,211.48,301.17,59.965,1485092703,"201051344000594","219011344069620",22.52,4.00,0,296.96,302.07,3.6,1.6,0.000,618368.4,618368.4,21855,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1485092760,1525682.00
01/22/2017 08:45,2,0.154,ALERT,212.16,300.57,59.996,1485092703,"201051344001203","219011344069620",22.09,4.00,0,297.57,303.58,3.5,1.4,0.000,610613.5,610613.5,21966,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485092762,1525683.00
01/22/2017 08:45,2,0.068,ALERT,210.80,298.17,59.996,1485092703,"274151322000054","219011344069620",22.62,6.00,0,295.16,299.97,1.6,0.0,0.000,846989.8,846989.8,21681,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1485092763,1525684.00
01/22/2017 08:45,2,0.148,ALERT,212.16,300.27,59.996,1485092703,"201051344000867","219011344069620",22.42,5.00,0,296.36,302.07,3.4,1.4,0.000,604766.9,604766.9,21948,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485092765,1525685.00
01/22/2017 08:45,2,0.201,ALERT,211.93,300.87,60.012,1485092703,"201051344001093","219011344069620",22.11,5.00,0,297.57,301.77,4.5,2.4,0.000,607591.0,607591.0,21886,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485092767,1525686.00
01/22/2017 08:45,2,0.096,ALERT,211.70,300.87,60.034,1485092703,"201051344000900","219011344069620",21.93,3.70,0,296.96,301.77,2.2,0.2,0.000,623759.0,623759.0,21536,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485092769,1525687.00
01/22/2017 08:45,2,0.168,ALERT,212.16,300.27,59.991,1485092703,"201051344000648","219011344069620",22.60,3.30,0,296.66,301.77,3.9,1.8,0.000,613358.1,613358.1,21520,0,0,0,L,1122011218,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485092771,1525688.00
01/22/2017 08:45,2,0.160,ALERT,212.16,301.47,59.996,1485092703,"201051344000569","219011344069620",22.50,4.00,0,297.57,302.68,3.7,1.6,0.000,624057.9,624057.9,21546,0,0,0,L,1122011218,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485092773,1525689.00
01/22/2017 08:45,2,0.152,ALERT,211.93,300.87,59.996,1485092703,"201051344000983","219011344069620",22.46,4.50,0,297.57,302.37,3.5,1.5,0.000,616888.6,616888.6,21673,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485092774,1525690.00
01/22/2017 08:45,2,0.139,ALERT,211.93,300.57,59.986,1485092703,"201051344001158","219011344069620",22.38,3.70,0,296.66,301.47,3.1,1.1,0.000,605425.1,605425.1,21864,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1485092776,1525691.00
01/22/2017 08:45,2,0.170,ALERT,212.38,301.17,59.986,1485092703,"201051344000576","219011344069620",21.57,3.70,0,297.26,302.07,3.8,1.7,0.000,616017.2,616017.2,21570,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485092778,1525692.00
01/22/2017 08:45,2,0.082,ALERT,211.48,297.87,59.986,1485092703,"274151322000087","219011344069620",22.11,6.00,0,294.56,299.07,1.8,0.0,0.000,819008.3,819008.3,21881,0,0,0,L,1151911521,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1485092780,1525693.00
01/22/2017 09:00,2,0.189,ACTIVE,211.93,336.94,59.996,1485093603,"201051344000645","219011344069620",25.05,5.50,0,298.77,346.26,4.8,2.8,0.004,615332.8,615332.8,21545,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093604,1525694.00
01/22/2017 09:00,2,0.082,ACTIVE,210.80,326.42,59.975,1485093603,"274151322000085","219011344069620",27.87,6.70,0,296.06,335.44,2.3,0.3,0.000,845615.2,845615.2,21690,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093605,1525695.00
01/22/2017 09:00,2,0.219,ALERT,211.93,332.43,59.970,1485093603,"201051344000633","219011344069620",22.98,4.50,0,296.96,338.14,5.1,3.0,0.000,604574.5,604574.5,21923,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093606,1525696.00
01/22/2017 09:00,2,0.225,ACTIVE,211.70,336.94,59.986,1485093603,"201051344000469","219011344069620",25.70,4.00,0,297.57,347.46,5.9,3.7,0.004,607399.8,607399.8,21897,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093607,1525697.00
01/22/2017 09:00,2,0.209,ACTIVE,211.48,336.04,59.933,1485093603,"201051344000646","219011344069620",24.39,5.00,0,298.77,345.06,5.2,3.1,0.000,603290.8,603290.8,21883,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093608,1525698.00
01/22/2017 09:00,2,0.119,ACTIVE,210.57,334.84,59.996,1485093603,"274151322000052","219011344069620",26.74,6.70,0,296.06,345.36,3.2,1.2,0.000,873872.6,873872.6,21449,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093609,1525699.00
01/22/2017 09:00,2,0.189,ACTIVE,211.93,336.64,59.970,1485093603,"201051344000585","219011344069620",27.35,6.00,0,298.77,344.76,5.3,3.2,0.000,613863.3,613863.3,21942,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093610,1525700.00
01/22/2017 09:00,2,0.180,ACTIVE,211.48,335.74,59.981,1485093603,"201051344001230","219011344069620",26.14,5.00,0,299.07,344.45,4.8,2.7,0.000,606616.6,606616.6,21806,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093611,1525701.00
01/22/2017 09:00,2,0.184,ACTIVE,212.16,336.04,59.965,1485093603,"201051344000582","219011344069620",27.79,4.50,0,299.97,343.85,5.2,3.1,0.004,598570.4,598570.4,21917,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093612,1525702.00
01/22/2017 09:00,2,0.234,ACTIVE,211.48,335.44,59.970,1485093603,"201051344000955","219011344069620",24.51,5.50,0,299.07,346.26,5.8,3.7,0.004,613780.2,613780.2,21875,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093613,1525703.00
01/22/2017 09:00,2,0.000,ALERT,211.03,296.96,59.959,1485093603,"274151322000094","219011344069620",42.34,5.00,0,295.16,403.07,0.0,0.0,0.000,719807.1,719807.1,22174,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093615,1525704.00
01/22/2017 09:00,2,0.236,ACTIVE,211.48,336.34,59.965,1485093603,"201051344000579","219011344069620",24.85,5.50,0,299.37,345.36,6.0,3.9,0.000,622845.2,622845.2,21818,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093616,1525705.00
01/22/2017 09:00,2,0.199,ACTIVE,211.48,335.74,59.959,1485093603,"201051344000890","219011344069620",27.77,6.00,0,299.07,344.76,5.6,3.5,0.000,610753.9,610753.9,21944,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093617,1525706.00
01/22/2017 09:00,2,0.225,ACTIVE,211.70,336.34,59.959,1485093603,"201051344000438","219011344069620",24.79,5.00,0,299.37,344.76,5.7,3.5,0.000,611811.9,611811.9,21955,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093617,1525707.00
01/22/2017 09:00,2,0.230,ACTIVE,211.93,298.77,59.970,1485093603,"201051344000417","219011344069620",19.62,4.50,0,297.87,302.37,4.6,2.5,0.000,595568.0,595568.0,22072,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093618,1525708.00
01/22/2017 09:00,2,0.088,ACTIVE,211.03,334.84,59.965,1485093603,"274151322000083","219011344069620",28.09,6.30,0,296.66,335.74,2.5,0.5,0.000,865465.4,865465.4,21485,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093619,1525709.00
01/22/2017 09:00,2,0.098,ACTIVE,211.48,335.74,59.959,1485093603,"274151322000076","219011344069620",27.55,6.30,0,296.36,351.37,2.7,0.7,0.004,922803.1,922803.1,21596,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093620,1525710.00
01/22/2017 09:00,2,0.182,ACTIVE,211.48,336.64,60.007,1485093603,"201051344000868","219011344069620",26.98,4.50,0,299.67,342.65,5.0,2.9,0.004,605909.2,605909.2,21911,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093621,1525711.00
01/22/2017 09:00,2,0.090,ACTIVE,211.03,334.84,59.954,1485093603,"274151322000095","219011344069620",26.74,6.00,0,297.26,351.67,2.5,0.4,0.000,913752.5,913752.5,21662,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093622,1525712.00
01/22/2017 09:00,2,0.158,ACTIVE,211.25,301.17,59.933,1485093603,"201051344000988","219011344069620",18.67,4.50,0,296.36,302.37,3.0,1.0,0.000,568109.9,568109.9,21945,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093623,1525713.00
01/22/2017 09:00,2,0.201,ACTIVE,211.70,335.44,59.954,1485093603,"201051344001025","219011344069620",23.48,4.50,0,298.47,344.76,4.8,2.7,0.004,612023.0,612023.0,21974,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093624,1525714.00
01/22/2017 09:00,2,0.189,ACTIVE,211.48,336.34,59.959,1485093603,"201051344000458","219011344069620",27.45,6.30,0,299.07,343.85,5.3,3.2,0.000,615962.4,615962.4,21685,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093625,1525715.00
01/22/2017 09:00,2,0.184,ACTIVE,212.16,337.84,59.954,1485093603,"201051344000853","219011344069620",25.66,4.50,0,299.07,347.16,4.8,2.7,0.004,614618.8,614618.8,21617,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093626,1525716.00
01/22/2017 09:00,2,0.209,ALERT,211.93,336.64,59.959,1485093603,"201051344000685","219011344069620",23.58,5.00,0,299.37,349.26,5.0,2.9,0.000,611105.4,611105.4,21874,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093627,1525717.00
01/22/2017 09:00,2,0.199,ACTIVE,211.93,336.34,59.949,1485093603,"201051344000917","219011344069620",24.41,6.30,0,297.87,347.76,4.9,2.8,0.000,608071.5,608071.5,21887,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093628,1525718.00
01/22/2017 09:00,2,0.164,ACTIVE,212.16,336.34,59.959,1485093603,"201051344001145","219011344069620",27.53,5.00,0,299.37,349.26,4.6,2.5,0.004,614062.2,614062.2,21749,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093629,1525719.00
01/22/2017 09:00,2,0.188,ACTIVE,211.70,336.34,59.959,1485093603,"201051344000651","219011344069620",27.47,4.00,0,298.47,344.45,5.2,3.1,0.000,606649.9,606649.9,21919,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093630,1525720.00
01/22/2017 09:00,2,0.084,ACTIVE,210.35,335.14,59.965,1485093603,"274151322000088","219011344069620",25.05,6.70,0,296.06,342.65,2.1,0.2,0.000,830786.2,830786.2,21602,0,0,0,L,1151911521,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093631,1525721.00
01/22/2017 09:00,2,0.008,ALERT,211.48,297.26,59.949,1485093603,"274151322000068","219011344069620",42.48,6.30,0,295.76,403.37,0.0,0.0,0.000,720880.4,720880.4,22071,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093633,1525722.00
01/22/2017 09:00,2,0.174,ACTIVE,211.48,335.44,59.954,1485093603,"201051344001135","219011344069620",27.81,5.00,0,299.37,345.66,4.9,2.8,0.004,602262.8,602262.8,21966,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093634,1525723.00
01/22/2017 09:00,2,0.188,ACTIVE,211.03,336.34,59.928,1485093603,"201051344000594","219011344069620",26.94,5.00,0,298.47,350.17,5.1,3.0,0.000,618369.0,618369.0,21857,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093635,1525724.00
01/22/2017 09:00,2,0.207,ALERT,211.93,336.04,59.938,1485093603,"201051344001203","219011344069620",24.45,5.00,0,299.07,347.46,5.2,3.0,0.000,610614.0,610614.0,21968,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093637,1525725.00
01/22/2017 09:00,2,0.096,ACTIVE,210.80,336.34,59.954,1485093603,"274151322000054","219011344069620",25.39,7.30,0,296.06,343.25,2.4,0.4,0.004,846989.8,846989.8,21683,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093638,1525726.00
01/22/2017 09:00,2,0.193,ALERT,211.70,336.34,59.954,1485093603,"201051344000867","219011344069620",25.03,6.00,0,298.17,346.26,4.9,2.8,0.000,604767.4,604767.4,21950,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093639,1525727.00
01/22/2017 09:00,2,0.232,ACTIVE,211.70,336.94,59.949,1485093603,"201051344001093","219011344069620",26.26,6.00,0,299.37,345.06,6.2,4.0,0.004,607591.7,607591.7,21888,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093640,1525728.00
01/22/2017 09:00,2,0.119,ACTIVE,211.48,336.94,59.986,1485093603,"201051344000900","219011344069620",27.12,4.50,0,298.77,343.85,3.3,1.2,0.000,623759.2,623759.2,21538,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093641,1525729.00
01/22/2017 09:00,2,0.191,ACTIVE,211.70,336.34,59.949,1485093603,"201051344000648","219011344069620",27.71,4.00,0,298.47,344.45,5.4,3.3,0.004,613358.7,613358.7,21522,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093642,1525730.00
01/22/2017 09:00,2,0.184,ACTIVE,211.48,336.34,59.912,1485093603,"201051344000569","219011344069620",27.61,5.00,0,299.67,345.06,5.2,3.1,0.004,624058.5,624058.5,21548,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093643,1525731.00
01/22/2017 09:00,2,0.180,ACTIVE,211.48,336.34,59.949,1485093603,"201051344000983","219011344069620",27.47,5.00,0,299.07,344.15,5.0,2.9,0.000,616889.2,616889.2,21675,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093644,1525732.00
01/22/2017 09:00,2,0.191,ALERT,211.70,337.24,59.912,1485093603,"201051344001158","219011344069620",23.52,4.50,0,298.47,351.07,4.6,2.5,0.000,605425.6,605425.6,21866,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093646,1525733.00
01/22/2017 09:00,2,0.189,ACTIVE,212.16,338.44,59.944,1485093603,"201051344000576","219011344069620",27.06,4.50,0,299.07,344.76,5.2,3.1,0.000,616017.7,616017.7,21572,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093647,1525734.00
01/22/2017 09:00,2,0.104,ALERT,210.80,333.03,59.954,1485093603,"274151322000087","219011344069620",26.52,6.70,0,295.16,336.64,2.8,0.8,0.000,819008.3,819008.3,21883,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,26,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485093648,1525735.00
01/22/2017 09:15,2,0.219,ALERT,211.93,337.24,59.965,1485094503,"201051344000645","219011344069620",27.59,6.00,0,297.57,341.45,6.1,4.0,0.018,615333.7,615333.7,21546,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094505,1525736.00
01/22/2017 09:15,2,0.133,ALERT,210.80,334.84,59.959,1485094503,"274151322000085","219011344069620",26.68,8.00,0,295.76,339.04,3.6,1.6,0.000,845615.5,845615.5,21691,0,0,0,L,1151911521,0,121.78,121.10,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094507,1525737.00
01/22/2017 09:15,2,0.246,ACTIVE,212.16,339.04,59.965,1485094503,"201051344000633","219011344069620",27.00,5.50,0,295.76,346.56,6.8,4.6,0.013,604575.4,604575.4,21925,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094508,1525738.00
01/22/2017 09:15,2,0.258,ALERT,211.70,337.24,59.954,1485094503,"201051344000469","219011344069620",27.71,5.00,0,297.26,341.45,7.3,5.1,0.009,607400.9,607400.9,21898,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094510,1525739.00
01/22/2017 09:15,2,0.232,ALERT,211.70,336.94,59.954,1485094503,"201051344000646","219011344069620",28.07,6.00,0,296.96,340.85,6.7,4.5,0.009,603291.8,603291.8,21884,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094511,1525740.00
01/22/2017 09:15,2,0.162,ACTIVE,210.57,336.04,59.986,1485094503,"274151322000052","219011344069620",27.59,7.70,0,309.89,348.06,4.5,2.4,0.004,873873.0,873873.0,21450,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094512,1525741.00
01/22/2017 09:15,2,0.242,ALERT,211.93,337.24,59.970,1485094503,"201051344000585","219011344069620",28.09,6.30,0,296.96,341.15,6.9,4.7,0.013,613864.3,613864.3,21943,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094514,1525742.00
01/22/2017 09:15,2,0.246,ALERT,211.70,336.04,59.975,1485094503,"201051344001230","219011344069620",25.50,6.00,0,297.26,339.95,6.4,4.2,0.013,606617.5,606617.5,21807,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094516,1525743.00
01/22/2017 09:15,2,0.240,ALERT,212.16,337.54,59.959,1485094503,"201051344000582","219011344069620",27.83,5.50,0,297.87,341.75,6.8,4.6,0.009,598571.4,598571.4,21918,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094518,1525744.00
01/22/2017 09:15,2,0.262,ALERT,211.48,336.34,59.970,1485094503,"201051344000955","219011344069620",27.97,6.00,0,296.96,340.55,7.5,5.3,0.018,613781.3,613781.3,21876,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094519,1525745.00
01/22/2017 09:15,2,0.078,ALERT,210.80,335.74,59.959,1485094503,"274151322000094","219011344069620",29.26,6.30,0,295.46,408.18,2.4,0.4,0.009,719807.1,719807.1,22176,0,0,0,L,1151911521,0,121.10,121.78,0002,3,0,0,0,0,0,0,69,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094521,1525746.00
01/22/2017 09:15,2,0.266,ALERT,211.70,336.64,59.959,1485094503,"201051344000579","219011344069620",28.23,6.30,0,298.17,341.15,7.6,5.4,0.009,622846.3,622846.3,21819,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094523,1525747.00
01/22/2017 09:15,2,0.232,ALERT,211.48,335.74,59.938,1485094503,"201051344000890","219011344069620",29.82,6.70,0,298.17,340.85,7.0,4.9,0.018,610754.9,610754.9,21945,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094525,1525748.00
01/22/2017 09:15,2,0.254,ALERT,211.93,336.94,59.965,1485094503,"201051344000438","219011344069620",28.05,6.00,0,297.57,341.75,7.2,5.0,0.013,611813.0,611813.0,21956,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094527,1525749.00
01/22/2017 09:15,2,0.273,ALERT,211.93,336.94,59.965,1485094503,"201051344000417","219011344069620",18.98,6.00,0,296.96,347.76,5.3,3.2,0.004,595568.6,595568.6,22073,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,12,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094529,1525750.00
01/22/2017 09:15,2,0.143,ALERT,210.80,336.04,59.954,1485094503,"274151322000083","219011344069620",27.35,7.70,0,296.06,339.34,3.9,1.9,0.013,865465.7,865465.7,21486,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094531,1525751.00
01/22/2017 09:15,2,0.143,ACTIVE,211.25,336.34,59.954,1485094503,"274151322000076","219011344069620",27.93,7.70,0,309.59,351.67,4.1,2.0,0.013,922803.4,922803.4,21597,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094532,1525752.00
01/22/2017 09:15,2,0.234,ALERT,211.48,336.64,59.959,1485094503,"201051344000868","219011344069620",27.35,5.00,0,298.77,340.85,6.5,4.3,0.013,605910.1,605910.1,21912,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094533,1525753.00
01/22/2017 09:15,2,0.133,ALERT,210.80,335.44,59.959,1485094503,"274151322000095","219011344069620",27.63,7.00,0,297.26,338.14,3.7,1.7,0.013,913752.8,913752.8,21663,0,0,0,L,1151911521,0,121.78,121.10,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094535,1525754.00
01/22/2017 09:15,2,0.203,ALERT,211.25,338.14,59.933,1485094503,"201051344000988","219011344069620",18.43,5.50,0,296.36,351.67,3.8,1.8,0.009,568110.2,568110.2,21946,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094537,1525755.00
01/22/2017 09:15,2,0.234,ALERT,211.48,336.04,59.954,1485094503,"201051344001025","219011344069620",27.79,5.50,0,296.96,340.85,6.6,4.5,0.013,612023.9,612023.9,21975,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094539,1525756.00
01/22/2017 09:15,2,0.246,ALERT,211.25,335.74,59.954,1485094503,"201051344000458","219011344069620",27.91,7.00,0,297.87,340.25,7.0,4.8,0.018,615963.3,615963.3,21686,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094541,1525757.00
01/22/2017 09:15,2,0.240,ALERT,212.16,338.14,59.970,1485094503,"201051344000853","219011344069620",25.56,5.50,0,298.17,341.75,6.3,4.1,0.013,614619.6,614619.6,21618,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094543,1525758.00
01/22/2017 09:15,2,0.238,ACTIVE,212.16,337.84,59.954,1485094503,"201051344000685","219011344069620",27.61,6.00,0,297.26,341.75,6.7,4.5,0.013,611106.4,611106.4,21876,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094543,1525759.00
01/22/2017 09:15,2,0.236,ALERT,212.16,337.54,59.959,1485094503,"201051344000917","219011344069620",27.17,7.00,0,296.06,341.45,6.5,4.4,0.018,608072.4,608072.4,21888,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094545,1525760.00
01/22/2017 09:15,2,0.219,ALERT,212.16,337.54,59.986,1485094503,"201051344001145","219011344069620",27.89,6.00,0,297.26,341.15,6.2,4.0,0.018,614063.0,614063.0,21750,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094547,1525761.00
01/22/2017 09:15,2,0.246,ALERT,211.93,336.94,59.959,1485094503,"201051344000651","219011344069620",27.89,5.00,0,296.66,341.45,7.0,4.8,0.018,606650.9,606650.9,21920,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094549,1525762.00
01/22/2017 09:15,2,0.129,ALERT,210.35,335.74,59.949,1485094503,"274151322000088","219011344069620",25.74,7.70,0,296.66,337.84,3.4,1.3,0.013,830786.4,830786.4,21603,0,0,0,L,1151911521,0,121.78,120.88,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094551,1525763.00
01/22/2017 09:15,2,0.096,ALERT,211.25,336.94,59.970,1485094503,"274151322000068","219011344069620",29.56,7.70,0,295.76,409.08,2.9,0.9,0.004,720880.5,720880.5,22073,0,0,0,L,1151911521,0,121.78,121.55,0002,6,0,0,0,0,0,0,61,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094553,1525764.00
01/22/2017 09:15,2,0.229,ALERT,211.48,335.44,59.954,1485094503,"201051344001135","219011344069620",28.09,6.00,0,297.57,340.25,6.5,4.4,0.018,602263.7,602263.7,21967,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094554,1525765.00
01/22/2017 09:15,2,0.244,ALERT,211.03,336.34,59.954,1485094503,"201051344000594","219011344069620",27.67,6.30,0,297.87,340.85,6.8,4.7,0.013,618370.0,618370.0,21858,0,0,0,L,1122011218,0,120.42,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094556,1525766.00
01/22/2017 09:15,2,0.242,ACTIVE,211.93,336.64,59.981,1485094503,"201051344001203","219011344069620",27.63,6.00,0,296.96,342.65,6.8,4.6,0.013,610615.0,610615.0,21970,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094557,1525767.00
01/22/2017 09:15,2,0.133,ALERT,210.57,336.64,59.954,1485094503,"274151322000054","219011344069620",26.90,9.30,0,296.66,338.44,3.6,1.6,0.013,846990.0,846990.0,21684,0,0,0,L,1151911521,0,121.33,120.88,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094559,1525768.00
01/22/2017 09:15,2,0.230,ACTIVE,211.70,336.04,59.954,1485094503,"201051344000867","219011344069620",27.81,6.70,0,296.96,341.15,6.5,4.4,0.009,604768.3,604768.3,21952,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094560,1525769.00
01/22/2017 09:15,2,0.275,ALERT,211.70,337.24,59.928,1485094503,"201051344001093","219011344069620",27.65,6.70,0,297.26,341.75,7.8,5.6,0.013,607592.9,607592.9,21889,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094562,1525770.00
01/22/2017 09:15,2,0.170,ALERT,211.25,336.64,59.954,1485094503,"201051344000900","219011344069620",27.14,5.50,0,297.87,341.45,4.7,2.6,0.013,623759.7,623759.7,21539,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094564,1525771.00
01/22/2017 09:15,2,0.250,ALERT,211.70,336.94,59.959,1485094503,"201051344000648","219011344069620",27.53,5.00,0,297.57,341.45,7.0,4.8,0.018,613359.7,613359.7,21523,0,0,0,L,1122011218,0,120.20,121.78,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094565,1525772.00
01/22/2017 09:15,2,0.227,ALERT,211.48,336.94,59.975,1485094503,"201051344000569","219011344069620",29.28,6.00,0,298.77,340.85,6.8,4.6,0.013,624059.4,624059.4,21549,0,0,0,L,1122011218,0,120.20,121.78,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094567,1525773.00
01/22/2017 09:15,2,0.236,ALERT,211.48,336.34,59.954,1485094503,"201051344000983","219011344069620",27.75,6.00,0,298.77,340.85,6.6,4.5,0.013,616890.1,616890.1,21676,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094569,1525774.00
01/22/2017 09:15,2,0.225,ACTIVE,211.48,336.34,59.949,1485094503,"201051344001158","219011344069620",27.45,5.50,0,297.87,339.95,6.3,4.1,0.018,605426.4,605426.4,21868,0,0,0,L,1122011218,0,120.42,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094570,1525775.00
