ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 09:15,2,0.256,ALERT,211.93,337.84,59.954,1485094503,"201051344000576","219011344069620",27.14,5.50,0,297.87,342.35,7.1,4.9,0.009,616018.8,616018.8,21573,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094572,1525776.00
01/22/2017 09:15,2,0.148,ALERT,210.80,335.14,59.949,1485094503,"274151322000087","219011344069620",27.25,8.00,0,294.86,338.44,4.1,2.0,0.013,819008.6,819008.6,21885,0,0,0,L,1151911521,0,121.55,121.10,0002,8,0,0,0,0,0,0,154,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485094573,1525777.00
01/22/2017 09:30,2,0.311,ACTIVE,211.25,336.34,59.975,1485095404,"201051344000645","219011344069620",29.12,6.70,0,323.11,352.87,9.2,7.0,0.044,615335.0,615335.0,21548,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095405,1525778.00
01/22/2017 09:30,2,0.238,ACTIVE,210.12,335.44,59.981,1485095404,"274151322000085","219011344069620",26.46,9.30,0,330.33,339.04,6.4,4.3,0.031,845616.2,845616.2,21693,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095406,1525779.00
01/22/2017 09:30,2,0.324,ALERT,211.48,337.84,59.986,1485095404,"201051344000633","219011344069620",29.06,6.30,0,297.87,342.65,9.6,7.3,0.044,604576.9,604576.9,21926,0,0,0,L,1122011218,0,120.65,121.55,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095407,1525780.00
01/22/2017 09:30,2,0.328,ACTIVE,211.03,336.34,59.975,1485095404,"201051344000469","219011344069620",29.70,5.50,0,314.70,357.38,9.9,7.6,0.044,607402.5,607402.5,21900,0,0,0,L,1122011218,0,119.75,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095408,1525781.00
01/22/2017 09:30,2,0.324,ACTIVE,210.80,336.04,60.023,1485095404,"201051344000646","219011344069620",29.04,6.70,0,320.11,354.67,9.6,7.3,0.035,603293.2,603293.2,21886,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095409,1525782.00
01/22/2017 09:30,2,0.260,ACTIVE,209.67,333.93,59.970,1485095404,"274151322000052","219011344069620",28.47,9.00,0,329.43,339.95,7.5,5.3,0.027,873874.0,873874.0,21451,0,0,0,L,1151911521,0,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095410,1525783.00
01/22/2017 09:30,2,0.336,ACTIVE,211.25,336.34,59.981,1485095404,"201051344000585","219011344069620",28.90,7.00,0,327.32,347.76,9.9,7.6,0.040,613865.8,613865.8,21945,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095411,1525784.00
01/22/2017 09:30,2,0.311,ACTIVE,211.03,335.14,59.991,1485095404,"201051344001230","219011344069620",29.32,6.70,0,314.70,357.38,9.3,7.0,0.040,606618.9,606618.9,21809,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095412,1525785.00
01/22/2017 09:30,2,0.316,ACTIVE,211.70,336.64,59.986,1485095404,"201051344000582","219011344069620",29.54,6.30,0,330.33,344.76,9.5,7.3,0.040,598572.9,598572.9,21920,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095413,1525786.00
01/22/2017 09:30,2,0.342,ACTIVE,210.80,335.44,59.981,1485095404,"201051344000955","219011344069620",29.86,7.00,0,324.02,351.67,10.3,8.0,0.040,613782.9,613782.9,21878,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095414,1525787.00
01/22/2017 09:30,2,0.150,ALERT,209.90,339.04,60.018,1485095404,"274151322000094","219011344069620",31.25,7.30,0,295.76,414.79,4.8,2.7,0.027,719807.4,719807.4,22178,0,0,0,L,1151911521,0,120.65,121.10,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095416,1525788.00
01/22/2017 09:30,2,0.346,ACTIVE,211.03,335.74,59.981,1485095404,"201051344000579","219011344069620",29.64,6.70,0,323.41,351.97,10.4,8.1,0.040,622848.0,622848.0,21821,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095417,1525789.00
01/22/2017 09:30,2,0.338,ACTIVE,210.80,334.84,59.991,1485095404,"201051344000890","219011344069620",29.82,7.30,0,320.11,356.48,10.2,8.0,0.035,610756.5,610756.5,21947,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095418,1525790.00
01/22/2017 09:30,2,0.342,ACTIVE,211.25,336.34,59.954,1485095404,"201051344000438","219011344069620",28.82,6.70,0,323.72,351.67,10.0,7.8,0.044,611814.5,611814.5,21958,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095418,1525791.00
01/22/2017 09:30,2,0.385,ACTIVE,211.25,335.74,59.996,1485095404,"201051344000417","219011344069620",18.91,6.30,0,296.96,339.65,7.4,5.2,0.027,595569.7,595569.7,22075,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095419,1525792.00
01/22/2017 09:30,2,0.246,ACTIVE,209.90,335.14,59.991,1485095404,"274151322000083","219011344069620",27.67,8.50,0,329.73,339.65,6.9,4.7,0.027,865466.5,865466.5,21488,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095420,1525793.00
01/22/2017 09:30,2,0.244,ACTIVE,210.35,336.34,59.944,1485095404,"274151322000076","219011344069620",28.86,8.50,0,331.23,339.65,7.2,5.0,0.035,922804.2,922804.2,21598,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095421,1525794.00
01/22/2017 09:30,2,0.316,ACTIVE,210.80,336.04,59.991,1485095404,"201051344000868","219011344069620",29.16,6.00,0,319.81,354.07,9.4,7.1,0.035,605911.5,605911.5,21914,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095422,1525795.00
01/22/2017 09:30,2,0.242,ACTIVE,209.90,335.74,59.981,1485095404,"274151322000095","219011344069620",27.87,8.00,0,330.03,338.74,6.8,4.7,0.035,913753.5,913753.5,21665,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095423,1525796.00
01/22/2017 09:30,2,0.303,ACTIVE,210.80,336.94,59.991,1485095404,"201051344000988","219011344069620",19.12,6.30,0,295.76,341.45,5.9,3.7,0.031,568110.9,568110.9,21948,0,0,0,L,1122011218,0,119.97,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095424,1525797.00
01/22/2017 09:30,2,0.336,ACTIVE,211.03,333.93,59.959,1485095404,"201051344001025","219011344069620",25.50,6.30,0,329.43,345.06,8.7,6.5,0.044,612025.4,612025.4,21977,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095425,1525798.00
01/22/2017 09:30,2,0.314,ACTIVE,210.80,335.44,60.023,1485095404,"201051344000458","219011344069620",30.20,7.30,0,322.51,352.27,9.7,7.4,0.035,615964.8,615964.8,21688,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095426,1525799.00
01/22/2017 09:30,2,0.316,ACTIVE,211.48,337.24,59.991,1485095404,"201051344000853","219011344069620",29.42,6.30,0,319.51,358.28,9.4,7.2,0.044,614621.0,614621.0,21620,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095427,1525800.00
01/22/2017 09:30,2,0.322,ACTIVE,211.48,336.64,59.991,1485095404,"201051344000685","219011344069620",28.94,6.70,0,315.90,355.28,9.5,7.3,0.040,611107.8,611107.8,21877,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095427,1525801.00
01/22/2017 09:30,2,0.307,ACTIVE,211.48,336.64,59.986,1485095404,"201051344000917","219011344069620",29.78,7.70,0,322.81,353.47,9.2,7.0,0.040,608073.8,608073.8,21890,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095428,1525802.00
01/22/2017 09:30,2,0.299,ACTIVE,211.25,336.04,59.986,1485095404,"201051344001145","219011344069620",30.08,6.70,0,324.92,352.87,9.2,6.9,0.040,614064.3,614064.3,21752,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095429,1525803.00
01/22/2017 09:30,2,0.332,ACTIVE,211.25,335.74,59.949,1485095404,"201051344000651","219011344069620",28.90,6.00,0,326.12,350.77,9.8,7.5,0.044,606652.4,606652.4,21922,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095430,1525804.00
01/22/2017 09:30,2,0.227,ACTIVE,209.44,333.63,59.975,1485095404,"274151322000088","219011344069620",26.96,9.00,0,329.43,339.04,6.2,4.1,0.022,830787.0,830787.0,21605,0,0,0,L,1151911521,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095431,1525805.00
01/22/2017 09:30,2,0.168,ACTIVE,210.57,349.86,59.975,1485095404,"274151322000068","219011344069620",32.48,9.00,0,318.30,359.78,5.5,3.4,0.027,720881.0,720881.0,22075,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095432,1525806.00
01/22/2017 09:30,2,0.324,ACTIVE,210.80,334.84,59.986,1485095404,"201051344001135","219011344069620",28.90,6.70,0,329.73,341.45,9.5,7.3,0.053,602265.1,602265.1,21969,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095433,1525807.00
01/22/2017 09:30,2,0.328,ACTIVE,210.57,336.34,59.981,1485095404,"201051344000594","219011344069620",29.02,6.70,0,324.32,349.86,9.7,7.4,0.044,618371.4,618371.4,21860,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095434,1525808.00
01/22/2017 09:30,2,0.328,ACTIVE,211.25,335.44,59.975,1485095404,"201051344001203","219011344069620",28.65,6.70,0,330.33,344.15,9.6,7.3,0.044,610616.4,610616.4,21971,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095435,1525809.00
01/22/2017 09:30,2,0.230,ACTIVE,209.67,334.84,59.954,1485095404,"274151322000054","219011344069620",27.15,11.00,0,329.13,339.34,6.4,4.3,0.027,846990.7,846990.7,21686,0,0,0,L,1151911521,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095436,1525810.00
01/22/2017 09:30,2,0.320,ACTIVE,211.25,336.34,59.981,1485095404,"201051344000867","219011344069620",28.94,7.00,0,315.30,354.37,9.4,7.2,0.035,604769.7,604769.7,21953,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095437,1525811.00
01/22/2017 09:30,2,0.365,ACTIVE,211.03,335.74,59.981,1485095404,"201051344001093","219011344069620",28.73,7.30,0,324.32,352.57,10.6,8.3,0.031,607594.6,607594.6,21891,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095437,1525812.00
01/22/2017 09:30,2,0.260,ACTIVE,211.03,336.94,59.975,1485095404,"201051344000900","219011344069620",28.78,6.00,0,319.21,354.97,7.6,5.4,0.040,623760.6,623760.6,21541,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095438,1525813.00
01/22/2017 09:30,2,0.330,ACTIVE,211.25,336.34,59.986,1485095404,"201051344000648","219011344069620",29.30,5.50,0,328.52,347.46,9.8,7.6,0.040,613361.2,613361.2,21525,0,0,0,L,1122011218,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095439,1525814.00
01/22/2017 09:30,2,0.316,ACTIVE,211.03,336.64,59.981,1485095404,"201051344000569","219011344069620",30.14,6.70,0,328.52,347.16,9.7,7.4,0.044,624060.9,624060.9,21551,0,0,0,L,1122011218,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095440,1525815.00
01/22/2017 09:30,2,0.322,ACTIVE,211.03,336.04,60.007,1485095404,"201051344000983","219011344069620",29.04,6.70,0,325.22,348.36,9.5,7.2,0.044,616891.5,616891.5,21678,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095441,1525816.00
01/22/2017 09:30,2,0.309,ACTIVE,211.03,336.64,60.012,1485095404,"201051344001158","219011344069620",29.06,6.00,0,322.51,348.66,9.1,6.9,0.044,605427.8,605427.8,21869,0,0,0,L,1122011218,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095442,1525817.00
01/22/2017 09:30,2,0.318,ACTIVE,211.48,337.54,59.981,1485095404,"201051344000576","219011344069620",30.12,6.00,0,318.61,357.98,9.8,7.5,0.035,616020.2,616020.2,21575,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095443,1525818.00
01/22/2017 09:30,2,0.248,ACTIVE,210.12,334.84,59.975,1485095404,"274151322000087","219011344069620",27.51,9.30,0,330.03,339.34,6.9,4.8,0.013,819009.4,819009.4,21887,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485095444,1525819.00
01/22/2017 09:45,2,0.361,ACTIVE,211.93,337.54,59.996,1485096304,"201051344000645","219011344069620",29.34,7.30,0,330.63,342.95,10.8,8.5,0.053,615337.0,615337.0,21549,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096305,1525820.00
01/22/2017 09:45,2,0.287,ACTIVE,210.57,336.04,59.996,1485096304,"274151322000085","219011344069620",27.25,10.30,0,330.63,339.04,8.0,5.7,0.040,845617.4,845617.4,21694,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096306,1525821.00
01/22/2017 09:45,2,0.369,ACTIVE,212.16,339.34,60.007,1485096304,"201051344000633","219011344069620",29.70,7.00,0,330.93,344.45,11.1,8.8,0.057,604578.9,604578.9,21928,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096307,1525822.00
01/22/2017 09:45,2,0.375,ACTIVE,211.48,337.24,59.996,1485096304,"201051344000469","219011344069620",29.94,6.00,0,329.73,342.65,11.4,9.1,0.057,607404.5,607404.5,21901,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096308,1525823.00
01/22/2017 09:45,2,0.375,ACTIVE,211.25,336.64,59.996,1485096304,"201051344000646","219011344069620",29.32,7.30,0,329.43,341.45,11.2,8.9,0.066,603295.3,603295.3,21887,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096309,1525824.00
01/22/2017 09:45,2,0.307,ACTIVE,210.35,335.44,60.002,1485096304,"274151322000052","219011344069620",29.08,9.70,0,330.33,339.34,9.0,6.8,0.035,873875.5,873875.5,21452,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096310,1525825.00
01/22/2017 09:45,2,0.385,ACTIVE,211.70,336.64,60.002,1485096304,"201051344000585","219011344069620",29.44,7.30,0,329.43,342.35,11.5,9.2,0.053,613867.9,613867.9,21946,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096311,1525826.00
01/22/2017 09:45,2,0.367,ACTIVE,211.48,335.44,60.002,1485096304,"201051344001230","219011344069620",28.63,7.30,0,328.82,340.55,10.7,8.4,0.049,606620.8,606620.8,21810,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096312,1525827.00
01/22/2017 09:45,2,0.389,ACTIVE,211.93,336.94,60.002,1485096304,"201051344000582","219011344069620",27.69,6.70,0,329.73,341.45,10.9,8.6,0.049,598574.9,598574.9,21921,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096313,1525828.00
01/22/2017 09:45,2,0.383,ACTIVE,211.03,335.14,60.002,1485096304,"201051344000955","219011344069620",30.28,7.30,0,329.13,342.35,11.8,9.4,0.057,613785.1,613785.1,21879,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096313,1525829.00
01/22/2017 09:45,2,0.184,ACTIVE,210.35,377.22,59.996,1485096304,"274151322000094","219011344069620",35.38,9.00,0,332.13,384.73,6.6,4.5,0.031,719808.4,719808.4,22180,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096314,1525830.00
01/22/2017 09:45,2,0.391,ACTIVE,211.48,337.24,60.002,1485096304,"201051344000579","219011344069620",29.96,7.30,0,330.63,342.95,11.8,9.5,0.057,622850.2,622850.2,21822,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096315,1525831.00
01/22/2017 09:45,2,0.391,ACTIVE,211.25,335.74,60.002,1485096304,"201051344000890","219011344069620",30.02,7.70,0,328.82,342.35,11.9,9.6,0.053,610758.7,610758.7,21948,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096316,1525832.00
01/22/2017 09:45,2,0.387,ACTIVE,211.48,336.64,59.991,1485096304,"201051344000438","219011344069620",29.48,7.00,0,330.63,342.05,11.6,9.3,0.053,611816.7,611816.7,21959,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096317,1525833.00
01/22/2017 09:45,2,0.449,ACTIVE,211.70,336.04,59.996,1485096304,"201051344000417","219011344069620",18.79,7.00,0,329.43,340.25,8.6,6.3,0.031,595571.1,595571.1,22076,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096318,1525834.00
01/22/2017 09:45,2,0.295,ACTIVE,210.57,335.44,59.965,1485096304,"274151322000083","219011344069620",27.81,9.30,0,330.63,339.65,8.3,6.1,0.044,865467.9,865467.9,21489,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096319,1525835.00
01/22/2017 09:45,2,0.293,ACTIVE,211.03,337.54,60.002,1485096304,"274151322000076","219011344069620",29.38,9.70,0,332.13,339.95,8.7,6.5,0.044,922805.7,922805.7,21599,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096320,1525836.00
01/22/2017 09:45,2,0.375,ACTIVE,211.25,337.24,59.996,1485096304,"201051344000868","219011344069620",28.71,6.70,0,330.93,342.35,10.9,8.6,0.053,605913.5,605913.5,21915,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096321,1525837.00
01/22/2017 09:45,2,0.281,ACTIVE,210.35,335.44,59.986,1485096304,"274151322000095","219011344069620",29.00,9.00,0,330.63,338.74,8.3,6.1,0.040,913754.9,913754.9,21666,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096322,1525838.00
01/22/2017 09:45,2,0.354,ACTIVE,211.25,338.14,59.970,1485096304,"201051344000988","219011344069620",19.32,6.30,0,328.22,342.65,7.0,4.8,0.031,568111.9,568111.9,21949,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096322,1525839.00
01/22/2017 09:45,2,0.379,ACTIVE,211.25,335.44,59.996,1485096304,"201051344001025","219011344069620",29.18,7.00,0,327.32,341.15,11.2,8.9,0.053,612027.4,612027.4,21978,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096323,1525840.00
01/22/2017 09:45,2,0.385,ACTIVE,211.25,336.94,59.996,1485096304,"201051344000458","219011344069620",29.04,7.70,0,330.03,342.35,11.3,9.0,0.057,615966.9,615966.9,21689,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096324,1525841.00
01/22/2017 09:45,2,0.354,ACTIVE,211.93,338.44,59.996,1485096304,"201051344000853","219011344069620",30.04,6.70,0,331.23,343.55,10.8,8.5,0.057,614623.0,614623.0,21621,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096325,1525842.00
01/22/2017 09:45,2,0.373,ACTIVE,211.70,337.24,59.991,1485096304,"201051344000685","219011344069620",28.96,7.30,0,330.33,342.05,11.0,8.7,0.057,611109.8,611109.8,21878,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096326,1525843.00
01/22/2017 09:45,2,0.365,ACTIVE,211.48,337.54,59.991,1485096304,"201051344000917","219011344069620",29.16,8.00,0,329.73,342.05,10.8,8.5,0.053,608075.8,608075.8,21891,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096327,1525844.00
01/22/2017 09:45,2,0.361,ACTIVE,211.48,336.94,60.002,1485096304,"201051344001145","219011344069620",29.14,7.00,0,330.63,341.45,10.7,8.4,0.053,614066.3,614066.3,21753,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096328,1525845.00
01/22/2017 09:45,2,0.381,ACTIVE,211.48,336.34,59.996,1485096304,"201051344000651","219011344069620",29.00,6.70,0,330.03,342.05,11.2,8.9,0.053,606654.5,606654.5,21923,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096329,1525846.00
01/22/2017 09:45,2,0.271,ACTIVE,209.90,335.74,60.002,1485096304,"274151322000088","219011344069620",27.73,9.70,0,330.63,339.04,7.6,5.4,0.040,830788.2,830788.2,21606,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096330,1525847.00
01/22/2017 09:45,2,0.199,ACTIVE,210.80,393.15,59.991,1485096304,"274151322000068","219011344069620",36.88,10.70,0,333.03,396.15,7.4,5.2,0.027,720882.1,720882.1,22076,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096331,1525848.00
01/22/2017 09:45,2,0.369,ACTIVE,211.03,335.44,59.970,1485096304,"201051344001135","219011344069620",29.26,7.00,0,328.22,340.55,11.0,8.7,0.057,602267.1,602267.1,21970,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096331,1525849.00
01/22/2017 09:45,2,0.365,ACTIVE,211.25,337.24,59.986,1485096304,"201051344000594","219011344069620",30.06,7.30,0,329.43,341.75,11.2,8.9,0.053,618373.5,618373.5,21861,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096332,1525850.00
01/22/2017 09:45,2,0.375,ACTIVE,211.48,335.74,59.991,1485096304,"201051344001203","219011344069620",28.96,7.00,0,330.63,342.65,11.1,8.7,0.062,610618.5,610618.5,21972,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096333,1525851.00
01/22/2017 09:45,2,0.277,ACTIVE,210.12,335.74,59.986,1485096304,"274151322000054","219011344069620",27.69,11.70,0,330.33,339.04,7.8,5.6,0.035,846992.0,846992.0,21687,0,0,0,L,1151911521,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096334,1525852.00
01/22/2017 09:45,2,0.361,ACTIVE,211.70,336.94,59.996,1485096304,"201051344000867","219011344069620",29.64,7.70,0,330.33,342.65,10.9,8.6,0.053,604771.7,604771.7,21954,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096335,1525853.00
01/22/2017 09:45,2,0.389,ACTIVE,211.48,336.64,59.991,1485096304,"201051344001093","219011344069620",30.32,7.70,0,329.43,342.35,12.0,9.6,0.053,607596.9,607596.9,21892,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096336,1525854.00
01/22/2017 09:45,2,0.312,ACTIVE,211.25,337.84,59.996,1485096304,"201051344000900","219011344069620",28.67,6.70,0,330.33,342.05,9.1,6.9,0.049,623762.2,623762.2,21542,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096337,1525855.00
01/22/2017 09:45,2,0.381,ACTIVE,211.48,337.24,60.007,1485096304,"201051344000648","219011344069620",28.98,6.30,0,331.83,342.65,11.2,8.9,0.057,613363.3,613363.3,21526,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096338,1525856.00
01/22/2017 09:45,2,0.377,ACTIVE,211.25,337.24,60.023,1485096304,"201051344000569","219011344069620",29.34,6.70,0,330.63,342.35,11.2,8.9,0.057,624062.9,624062.9,21552,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096339,1525857.00
01/22/2017 09:45,2,0.365,ACTIVE,211.48,336.64,59.965,1485096304,"201051344000983","219011344069620",29.30,7.00,0,330.93,342.95,10.9,8.6,0.053,616893.5,616893.5,21679,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096340,1525858.00
01/22/2017 09:45,2,0.352,ACTIVE,211.48,337.54,60.012,1485096304,"201051344001158","219011344069620",29.34,6.70,0,329.43,342.65,10.5,8.2,0.057,605429.7,605429.7,21870,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096341,1525859.00
01/22/2017 09:45,2,0.367,ACTIVE,211.70,339.04,60.012,1485096304,"201051344000576","219011344069620",29.60,6.70,0,330.93,343.55,11.0,8.7,0.053,616022.3,616022.3,21576,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096342,1525860.00
01/22/2017 09:45,2,0.293,ACTIVE,210.35,335.44,60.002,1485096304,"274151322000087","219011344069620",27.87,10.30,0,330.93,339.34,8.3,6.1,0.044,819010.8,819010.8,21888,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485096343,1525861.00
01/22/2017 10:00,2,0.422,ACTIVE,211.48,337.54,60.002,1485097204,"201051344000645","219011344069620",29.86,7.70,0,331.83,345.06,12.8,10.4,0.066,615339.3,615339.3,21550,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097205,1525862.00
01/22/2017 10:00,2,0.354,ACTIVE,210.57,336.04,59.996,1485097204,"274151322000085","219011344069620",27.71,10.70,0,331.23,340.85,9.9,7.7,0.049,845619.1,845619.1,21695,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097206,1525863.00
01/22/2017 10:00,2,0.449,ACTIVE,211.48,339.04,59.954,1485097204,"201051344000633","219011344069620",27.93,7.30,0,331.83,345.66,12.8,10.4,0.080,604581.3,604581.3,21929,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097207,1525864.00
01/22/2017 10:00,2,0.461,ACTIVE,211.03,337.24,59.975,1485097204,"201051344000469","219011344069620",28.39,6.00,0,329.73,345.06,13.3,10.9,0.075,607407.0,607407.0,21902,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097208,1525865.00
01/22/2017 10:00,2,0.449,ACTIVE,211.03,336.94,60.002,1485097204,"201051344000646","219011344069620",29.22,8.00,0,329.73,342.95,13.3,10.9,0.066,603297.7,603297.7,21888,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097209,1525866.00
01/22/2017 10:00,2,0.381,ACTIVE,210.57,336.34,59.986,1485097204,"274151322000052","219011344069620",28.57,10.70,0,330.03,341.45,11.1,8.8,0.049,873877.4,873877.4,21453,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097210,1525867.00
01/22/2017 10:00,2,0.447,ACTIVE,211.48,337.54,59.986,1485097204,"201051344000585","219011344069620",30.22,8.00,0,329.73,342.65,13.8,11.3,0.080,613870.4,613870.4,21947,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097211,1525868.00
01/22/2017 10:00,2,0.424,ACTIVE,211.03,336.34,59.996,1485097204,"201051344001230","219011344069620",29.84,7.70,0,328.82,341.45,12.8,10.5,0.071,606623.1,606623.1,21811,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097212,1525869.00
01/22/2017 10:00,2,0.459,ACTIVE,211.93,337.54,59.996,1485097204,"201051344000582","219011344069620",27.91,7.30,0,329.73,342.65,13.0,10.7,0.071,598577.4,598577.4,21922,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097212,1525870.00
01/22/2017 10:00,2,0.471,ACTIVE,210.80,336.34,60.018,1485097204,"201051344000955","219011344069620",29.46,7.70,0,329.13,341.75,14.0,11.6,0.071,613787.7,613787.7,21880,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097213,1525871.00
01/22/2017 10:00,2,0.223,ACTIVE,211.03,411.48,59.991,1485097204,"274151322000094","219011344069620",38.88,10.70,0,333.63,422.60,8.8,6.5,0.049,719809.7,719809.7,22181,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097214,1525872.00
01/22/2017 10:00,2,0.469,ACTIVE,211.93,338.44,59.991,1485097204,"201051344000579","219011344069620",29.28,7.70,0,331.53,343.55,13.9,11.5,0.071,622852.7,622852.7,21823,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097215,1525873.00
01/22/2017 10:00,2,0.467,ACTIVE,211.03,335.74,60.018,1485097204,"201051344000890","219011344069620",29.44,8.50,0,330.03,343.25,14.0,11.6,0.071,610761.3,610761.3,21949,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097216,1525874.00
01/22/2017 10:00,2,0.457,ACTIVE,211.25,337.24,59.991,1485097204,"201051344000438","219011344069620",29.64,7.70,0,330.63,343.25,13.8,11.4,0.071,611819.2,611819.2,21960,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097217,1525875.00
01/22/2017 10:00,2,0.475,ACTIVE,211.48,336.64,59.996,1485097204,"201051344000417","219011344069620",19.72,7.70,0,331.53,341.45,9.5,7.2,0.049,595572.7,595572.7,22077,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097218,1525876.00
01/22/2017 10:00,2,0.355,ACTIVE,210.80,339.04,60.007,1485097204,"274151322000083","219011344069620",28.94,10.30,0,330.93,341.45,10.4,8.1,0.062,865469.6,865469.6,21490,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097219,1525877.00
01/22/2017 10:00,2,0.365,ACTIVE,211.48,338.14,59.981,1485097204,"274151322000076","219011344069620",29.48,10.30,0,331.53,341.75,10.9,8.6,0.062,922807.5,922807.5,21600,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097220,1525878.00
01/22/2017 10:00,2,0.439,ACTIVE,211.70,338.14,59.991,1485097204,"201051344000868","219011344069620",29.48,6.70,0,330.33,343.85,13.2,10.8,0.075,605915.8,605915.8,21916,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097221,1525879.00
01/22/2017 10:00,2,0.355,ACTIVE,210.80,337.84,59.996,1485097204,"274151322000095","219011344069620",28.80,9.70,0,331.23,340.55,10.4,8.1,0.062,913756.6,913756.6,21667,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097221,1525880.00
01/22/2017 10:00,2,0.406,ACTIVE,211.70,339.04,59.996,1485097204,"201051344000988","219011344069620",19.52,6.70,0,330.33,343.25,8.1,5.8,0.049,568113.2,568113.2,21950,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097222,1525881.00
01/22/2017 10:00,2,0.436,ACTIVE,211.03,336.34,60.002,1485097204,"201051344001025","219011344069620",30.26,7.30,0,329.73,342.35,13.4,11.0,0.075,612029.8,612029.8,21979,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097223,1525882.00
01/22/2017 10:00,2,0.443,ACTIVE,211.70,338.14,59.991,1485097204,"201051344000458","219011344069620",29.78,8.00,0,330.63,343.55,13.3,11.0,0.075,615969.4,615969.4,21690,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097224,1525883.00
01/22/2017 10:00,2,0.414,ACTIVE,212.61,339.95,60.034,1485097204,"201051344000853","219011344069620",30.40,7.00,0,332.13,345.06,12.8,10.4,0.071,614625.3,614625.3,21622,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097225,1525884.00
01/22/2017 10:00,2,0.439,ACTIVE,211.48,337.54,59.991,1485097204,"201051344000685","219011344069620",29.20,7.70,0,330.33,343.85,13.0,10.7,0.075,611112.1,611112.1,21879,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097226,1525885.00
01/22/2017 10:00,2,0.443,ACTIVE,211.48,337.84,59.996,1485097204,"201051344000917","219011344069620",28.51,8.50,0,330.03,342.95,12.8,10.4,0.075,608078.1,608078.1,21892,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097227,1525886.00
01/22/2017 10:00,2,0.428,ACTIVE,211.48,337.54,59.986,1485097204,"201051344001145","219011344069620",29.54,7.30,0,330.93,344.15,12.8,10.4,0.071,614068.5,614068.5,21754,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097228,1525887.00
01/22/2017 10:00,2,0.447,ACTIVE,211.25,336.94,60.028,1485097204,"201051344000651","219011344069620",29.54,7.00,0,330.63,342.35,13.4,11.0,0.071,606656.9,606656.9,21924,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097229,1525888.00
01/22/2017 10:00,2,0.342,ACTIVE,210.57,336.04,59.975,1485097204,"274151322000088","219011344069620",27.77,10.30,0,330.03,340.85,9.6,7.3,0.053,830789.8,830789.8,21607,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097230,1525889.00
01/22/2017 10:00,2,0.232,ACTIVE,211.25,419.90,59.981,1485097204,"274151322000068","219011344069620",39.80,12.00,0,334.54,424.71,9.4,7.2,0.040,720883.6,720883.6,22077,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097231,1525890.00
01/22/2017 10:00,2,0.436,ACTIVE,211.03,335.74,59.991,1485097204,"201051344001135","219011344069620",29.62,7.30,0,329.73,342.05,13.1,10.7,0.075,602269.5,602269.5,21971,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097231,1525891.00
01/22/2017 10:00,2,0.459,ACTIVE,211.48,338.44,59.996,1485097204,"201051344000594","219011344069620",27.85,7.70,0,330.33,344.15,13.0,10.6,0.071,618375.9,618375.9,21862,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097232,1525892.00
01/22/2017 10:00,2,0.453,ACTIVE,211.03,336.64,59.996,1485097204,"201051344001203","219011344069620",28.23,7.70,0,330.63,343.85,13.0,10.6,0.075,610620.8,610620.8,21973,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097233,1525893.00
01/22/2017 10:00,2,0.350,ACTIVE,210.80,336.04,59.970,1485097204,"274151322000054","219011344069620",27.89,12.00,0,330.63,340.85,9.9,7.6,0.057,846993.6,846993.6,21688,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097234,1525894.00
01/22/2017 10:00,2,0.428,ACTIVE,211.93,336.94,59.996,1485097204,"201051344000867","219011344069620",29.78,8.00,0,331.23,343.55,13.0,10.6,0.066,604774.0,604774.0,21955,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097235,1525895.00
01/22/2017 10:00,2,0.480,ACTIVE,211.25,337.24,59.996,1485097204,"201051344001093","219011344069620",29.12,8.00,0,330.63,342.95,14.2,11.7,0.071,607599.5,607599.5,21893,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097236,1525896.00
01/22/2017 10:00,2,0.379,ACTIVE,211.70,338.74,60.034,1485097204,"201051344000900","219011344069620",29.28,6.70,0,330.63,343.85,11.2,8.9,0.075,623764.1,623764.1,21543,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097237,1525897.00
01/22/2017 10:00,2,0.447,ACTIVE,211.93,338.44,59.996,1485097204,"201051344000648","219011344069620",29.50,6.70,0,331.83,344.76,13.4,11.1,0.071,613365.8,613365.8,21527,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097238,1525898.00
01/22/2017 10:00,2,0.438,ACTIVE,211.70,338.74,60.002,1485097204,"201051344000569","219011344069620",29.92,7.30,0,330.33,345.06,13.3,10.9,0.066,624065.3,624065.3,21553,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097239,1525899.00
01/22/2017 10:00,2,0.434,ACTIVE,211.93,338.14,59.991,1485097204,"201051344000983","219011344069620",29.42,7.30,0,330.63,343.25,12.9,10.6,0.075,616895.9,616895.9,21680,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097240,1525900.00
01/22/2017 10:00,2,0.420,ACTIVE,211.93,338.74,59.991,1485097204,"201051344001158","219011344069620",29.26,7.00,0,330.93,344.15,12.5,10.1,0.075,605431.9,605431.9,21871,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097241,1525901.00
01/22/2017 10:00,2,0.439,ACTIVE,212.16,339.65,59.991,1485097204,"201051344000576","219011344069620",29.34,7.00,0,331.83,345.06,13.1,10.7,0.066,616024.6,616024.6,21577,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097241,1525902.00
01/22/2017 10:00,2,0.352,ACTIVE,211.03,336.94,59.991,1485097204,"274151322000087","219011344069620",28.80,11.00,0,331.23,341.15,10.3,8.0,0.057,819012.5,819012.5,21889,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485097242,1525903.00
01/22/2017 10:15,2,0.447,ACTIVE,211.93,338.74,59.975,1485098104,"201051344000645","219011344069620",28.35,8.50,0,331.53,345.36,12.9,10.5,0.071,615341.8,615341.8,21551,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098105,1525904.00
01/22/2017 10:15,2,0.355,ACTIVE,210.80,336.94,59.928,1485098104,"274151322000085","219011344069620",28.31,11.30,0,331.53,341.45,10.2,7.9,0.057,845621.0,845621.0,21696,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098106,1525905.00
01/22/2017 10:15,2,0.457,ACTIVE,212.16,340.55,59.975,1485098104,"201051344000633","219011344069620",28.67,7.70,0,330.33,347.16,13.3,10.9,0.080,604584.0,604584.0,21930,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098107,1525906.00
01/22/2017 10:15,2,0.469,ACTIVE,211.70,338.14,59.970,1485098104,"201051344000469","219011344069620",28.96,6.70,0,330.03,345.66,13.8,11.4,0.080,607409.7,607409.7,21903,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098108,1525907.00
01/22/2017 10:15,2,0.445,ACTIVE,211.03,337.24,59.986,1485098104,"201051344000646","219011344069620",29.84,8.50,0,329.13,344.15,13.5,11.1,0.080,603300.4,603300.4,21889,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098108,1525908.00
01/22/2017 10:15,2,0.385,ACTIVE,210.57,336.04,59.981,1485098104,"274151322000052","219011344069620",29.06,11.30,0,330.93,341.75,11.3,9.0,0.062,873879.5,873879.5,21454,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098109,1525909.00
01/22/2017 10:15,2,0.453,ACTIVE,211.48,337.84,59.981,1485098104,"201051344000585","219011344069620",30.24,9.00,0,329.73,348.06,13.9,11.5,0.071,613873.2,613873.2,21948,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098110,1525910.00
01/22/2017 10:15,2,0.432,ACTIVE,211.03,336.34,59.970,1485098104,"201051344001230","219011344069620",29.54,8.50,0,328.82,343.25,12.9,10.6,0.080,606625.7,606625.7,21812,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098111,1525911.00
01/22/2017 10:15,2,0.453,ACTIVE,211.93,338.14,59.975,1485098104,"201051344000582","219011344069620",29.32,7.70,0,329.73,348.66,13.5,11.1,0.071,598580.1,598580.1,21923,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098112,1525912.00
01/22/2017 10:15,2,0.467,ACTIVE,211.03,336.64,59.981,1485098104,"201051344000955","219011344069620",29.96,8.50,0,327.62,344.76,14.2,11.7,0.084,613790.5,613790.5,21881,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098113,1525913.00
01/22/2017 10:15,2,0.230,ACTIVE,210.80,407.27,59.970,1485098104,"274151322000094","219011344069620",38.47,11.70,0,332.43,423.50,9.0,6.8,0.049,719811.3,719811.3,22182,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098114,1525914.00
01/22/2017 10:15,2,0.469,ACTIVE,211.93,338.74,59.981,1485098104,"201051344000579","219011344069620",29.90,8.50,0,331.83,345.96,14.2,11.7,0.071,622855.6,622855.6,21824,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098115,1525915.00
01/22/2017 10:15,2,0.459,ACTIVE,211.03,336.04,59.981,1485098104,"201051344000890","219011344069620",30.36,9.00,0,328.52,344.15,14.1,11.7,0.075,610764.2,610764.2,21950,0,0,0,L,1122011218,0,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098116,1525916.00
01/22/2017 10:15,2,0.449,ACTIVE,211.25,336.64,59.965,1485098104,"201051344000438","219011344069620",30.51,8.00,0,330.93,344.15,13.9,11.5,0.071,611822.0,611822.0,21961,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098117,1525917.00
01/22/2017 10:15,2,0.475,ACTIVE,211.48,336.64,59.986,1485098104,"201051344000417","219011344069620",19.84,8.00,0,330.03,343.25,9.6,7.3,0.044,595574.5,595574.5,22078,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098117,1525918.00
01/22/2017 10:15,2,0.357,ACTIVE,210.80,336.34,59.944,1485098104,"274151322000083","219011344069620",29.34,11.00,0,331.53,341.75,10.7,8.4,0.066,865471.6,865471.6,21491,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098118,1525919.00
