ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 10:15,2,0.371,ACTIVE,211.25,336.94,59.959,1485098104,"274151322000076","219011344069620",29.68,11.30,0,332.73,342.05,11.2,8.9,0.066,922809.6,922809.6,21601,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098119,1525920.00
01/22/2017 10:15,2,0.443,ACTIVE,211.70,338.44,59.975,1485098104,"201051344000868","219011344069620",29.58,7.30,0,330.93,345.66,13.3,10.9,0.075,605918.5,605918.5,21917,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098120,1525921.00
01/22/2017 10:15,2,0.359,ACTIVE,210.80,335.74,59.970,1485098104,"274151322000095","219011344069620",29.20,10.30,0,331.23,341.15,10.7,8.4,0.062,913758.6,913758.6,21668,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098121,1525922.00
01/22/2017 10:15,2,0.422,ACTIVE,211.48,338.14,59.954,1485098104,"201051344000988","219011344069620",19.02,7.30,0,330.63,344.76,8.2,6.0,0.044,568114.6,568114.6,21951,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098122,1525923.00
01/22/2017 10:15,2,0.447,ACTIVE,211.03,336.04,59.970,1485098104,"201051344001025","219011344069620",29.58,8.00,0,329.43,344.76,13.4,11.0,0.075,612032.5,612032.5,21980,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098123,1525924.00
01/22/2017 10:15,2,0.453,ACTIVE,211.48,337.54,59.970,1485098104,"201051344000458","219011344069620",29.44,9.00,0,331.53,345.06,13.5,11.1,0.080,615972.1,615972.1,21691,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098124,1525925.00
01/22/2017 10:15,2,0.426,ACTIVE,212.16,339.65,59.975,1485098104,"201051344000853","219011344069620",30.12,7.70,0,333.33,346.26,13.0,10.7,0.071,614627.9,614627.9,21623,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098125,1525926.00
01/22/2017 10:15,2,0.445,ACTIVE,211.48,337.84,59.949,1485098104,"201051344000685","219011344069620",29.28,8.00,0,330.03,345.66,13.2,10.8,0.080,611114.7,611114.7,21880,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098126,1525927.00
01/22/2017 10:15,2,0.445,ACTIVE,211.48,337.54,59.970,1485098104,"201051344000917","219011344069620",29.14,9.00,0,328.52,347.46,13.2,10.8,0.075,608080.7,608080.7,21893,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098126,1525928.00
01/22/2017 10:15,2,0.432,ACTIVE,211.48,337.54,60.012,1485098104,"201051344001145","219011344069620",29.80,8.00,0,330.93,345.66,13.1,10.7,0.071,614071.1,614071.1,21755,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098127,1525929.00
01/22/2017 10:15,2,0.467,ACTIVE,211.25,337.54,59.959,1485098104,"201051344000651","219011344069620",28.47,7.30,0,330.63,344.45,13.5,11.1,0.075,606659.6,606659.6,21925,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098128,1525930.00
01/22/2017 10:15,2,0.348,ACTIVE,210.35,336.94,60.012,1485098104,"274151322000088","219011344069620",27.93,11.00,0,330.93,340.85,9.9,7.6,0.053,830791.6,830791.6,21608,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098129,1525931.00
01/22/2017 10:15,2,0.248,ACTIVE,211.48,409.68,59.949,1485098104,"274151322000068","219011344069620",38.72,13.70,0,334.54,431.62,9.7,7.4,0.044,720885.4,720885.4,22078,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098130,1525932.00
01/22/2017 10:15,2,0.439,ACTIVE,211.03,335.44,59.954,1485098104,"201051344001135","219011344069620",29.92,8.00,0,329.73,346.26,13.3,11.0,0.075,602272.2,602272.2,21972,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098131,1525933.00
01/22/2017 10:15,2,0.455,ACTIVE,211.48,338.14,59.965,1485098104,"201051344000594","219011344069620",29.42,8.50,0,330.63,344.76,13.6,11.2,0.075,618378.6,618378.6,21863,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098132,1525934.00
01/22/2017 10:15,2,0.459,ACTIVE,211.25,336.34,59.965,1485098104,"201051344001203","219011344069620",28.33,8.00,0,330.33,348.06,13.2,10.8,0.080,610623.5,610623.5,21974,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098133,1525935.00
01/22/2017 10:15,2,0.361,ACTIVE,210.57,337.84,59.970,1485098104,"274151322000054","219011344069620",27.79,12.70,0,330.93,340.85,10.2,7.9,0.057,846995.5,846995.5,21689,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098134,1525936.00
01/22/2017 10:15,2,0.441,ACTIVE,212.16,338.14,59.965,1485098104,"201051344000867","219011344069620",29.50,9.00,0,330.63,345.36,13.2,10.8,0.071,604776.7,604776.7,21956,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098135,1525937.00
01/22/2017 10:15,2,0.486,ACTIVE,211.25,337.24,59.965,1485098104,"201051344001093","219011344069620",28.45,9.00,0,330.03,345.96,14.1,11.6,0.075,607602.4,607602.4,21894,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098136,1525938.00
01/22/2017 10:15,2,0.389,ACTIVE,211.70,338.74,59.981,1485098104,"201051344000900","219011344069620",29.28,7.30,0,331.53,345.96,11.6,9.2,0.075,623766.3,623766.3,21544,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098137,1525939.00
01/22/2017 10:15,2,0.455,ACTIVE,212.16,338.44,59.965,1485098104,"201051344000648","219011344069620",29.42,7.30,0,331.83,345.96,13.6,11.2,0.075,613368.5,613368.5,21528,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098137,1525940.00
01/22/2017 10:15,2,0.441,ACTIVE,211.70,338.74,59.970,1485098104,"201051344000569","219011344069620",30.10,7.70,0,331.83,345.06,13.5,11.1,0.080,624068.0,624068.0,21554,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098138,1525941.00
01/22/2017 10:15,2,0.445,ACTIVE,211.48,337.84,59.959,1485098104,"201051344000983","219011344069620",29.16,7.70,0,330.63,344.76,13.2,10.8,0.075,616898.5,616898.5,21681,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098139,1525942.00
01/22/2017 10:15,2,0.430,ACTIVE,211.70,338.44,59.965,1485098104,"201051344001158","219011344069620",29.44,7.30,0,331.53,345.36,12.8,10.5,0.075,605434.4,605434.4,21872,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098140,1525943.00
01/22/2017 10:15,2,0.445,ACTIVE,212.38,340.25,59.981,1485098104,"201051344000576","219011344069620",29.58,7.30,0,331.83,346.26,13.4,11.0,0.075,616027.3,616027.3,21578,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098141,1525944.00
01/22/2017 10:15,2,0.363,ACTIVE,211.03,335.74,59.959,1485098104,"274151322000087","219011344069620",28.47,12.00,0,331.53,341.15,10.5,8.2,0.049,819014.5,819014.5,21890,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485098142,1525945.00
01/22/2017 10:30,2,0.420,ACTIVE,211.93,338.74,59.986,1485099003,"201051344000645","219011344069620",29.68,8.50,0,321.61,345.66,12.7,10.3,0.075,615344.5,615344.5,21552,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099004,1525946.00
01/22/2017 10:30,2,0.344,ACTIVE,210.57,335.74,59.981,1485099003,"274151322000085","219011344069620",28.43,11.30,0,320.11,341.15,9.9,7.7,0.049,845622.9,845622.9,21697,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099005,1525947.00
01/22/2017 10:30,2,0.430,ACTIVE,212.16,339.65,59.981,1485099003,"201051344000633","219011344069620",30.08,8.00,0,322.21,347.76,13.1,10.7,0.066,604586.7,604586.7,21931,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099006,1525948.00
01/22/2017 10:30,2,0.459,ACTIVE,211.70,338.74,59.970,1485099003,"201051344000469","219011344069620",28.11,7.30,0,319.51,345.66,13.1,10.7,0.075,607412.5,607412.5,21904,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099007,1525949.00
01/22/2017 10:30,2,0.471,ACTIVE,211.03,336.94,59.975,1485099003,"201051344000646","219011344069620",23.08,9.30,0,318.91,343.55,11.0,8.7,0.062,603302.9,603302.9,21890,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099008,1525950.00
01/22/2017 10:30,2,0.371,ACTIVE,210.12,336.04,59.975,1485099003,"274151322000052","219011344069620",29.20,11.70,0,320.11,341.75,11.0,8.7,0.062,873881.7,873881.7,21455,0,0,0,L,1151911521,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099009,1525951.00
01/22/2017 10:30,2,0.459,ACTIVE,211.70,337.24,59.970,1485099003,"201051344000585","219011344069620",29.16,9.30,0,320.11,344.45,13.6,11.2,0.071,613876.1,613876.1,21949,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099010,1525952.00
01/22/2017 10:30,2,0.430,ACTIVE,211.25,336.34,59.975,1485099003,"201051344001230","219011344069620",28.82,8.50,0,318.91,343.25,12.6,10.2,0.071,606628.3,606628.3,21813,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099011,1525953.00
01/22/2017 10:30,2,0.438,ACTIVE,211.93,337.54,59.981,1485099003,"201051344000582","219011344069620",29.28,8.00,0,321.61,344.45,13.0,10.7,0.066,598582.8,598582.8,21924,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099011,1525954.00
01/22/2017 10:30,2,0.471,ACTIVE,211.03,336.64,59.986,1485099003,"201051344000955","219011344069620",28.78,9.00,0,318.00,343.85,13.7,11.3,0.071,613793.4,613793.4,21882,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099012,1525955.00
01/22/2017 10:30,2,0.221,ACTIVE,210.35,406.37,59.981,1485099003,"274151322000094","219011344069620",38.39,12.70,0,333.93,422.30,8.6,6.4,0.040,719812.9,719812.9,22183,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099013,1525956.00
01/22/2017 10:30,2,0.459,ACTIVE,211.48,338.14,59.975,1485099003,"201051344000579","219011344069620",29.46,9.00,0,326.72,345.36,13.8,11.4,0.066,622858.5,622858.5,21825,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099014,1525957.00
01/22/2017 10:30,2,0.453,ACTIVE,211.25,336.04,59.975,1485099003,"201051344000890","219011344069620",30.02,9.30,0,324.02,343.55,13.8,11.4,0.075,610767.1,610767.1,21951,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099015,1525958.00
01/22/2017 10:30,2,0.451,ACTIVE,211.48,336.94,60.012,1485099003,"201051344000438","219011344069620",29.78,8.50,0,328.22,344.76,13.7,11.3,0.075,611824.9,611824.9,21962,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099016,1525959.00
01/22/2017 10:30,2,0.453,ACTIVE,211.70,336.34,59.975,1485099003,"201051344000417","219011344069620",20.32,8.50,0,318.91,341.75,9.3,7.1,0.040,595576.3,595576.3,22079,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099017,1525960.00
01/22/2017 10:30,2,0.355,ACTIVE,210.57,336.94,59.944,1485099003,"274151322000083","219011344069620",28.75,11.30,0,319.51,341.45,10.3,8.0,0.062,865473.6,865473.6,21492,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099018,1525961.00
01/22/2017 10:30,2,0.365,ACTIVE,211.03,337.54,59.975,1485099003,"274151322000076","219011344069620",29.14,11.70,0,321.01,342.05,10.8,8.5,0.062,922811.8,922811.8,21602,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099019,1525962.00
01/22/2017 10:30,2,0.432,ACTIVE,211.48,338.14,59.981,1485099003,"201051344000868","219011344069620",29.46,7.30,0,319.81,345.36,12.9,10.6,0.071,605921.2,605921.2,21918,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099019,1525963.00
01/22/2017 10:30,2,0.352,ACTIVE,210.57,334.54,59.975,1485099003,"274151322000095","219011344069620",28.84,11.00,0,319.81,342.05,10.3,8.0,0.053,913760.7,913760.7,21669,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099020,1525964.00
01/22/2017 10:30,2,0.389,ACTIVE,211.25,339.04,59.991,1485099003,"201051344000988","219011344069620",20.08,8.00,0,320.71,345.06,7.9,5.7,0.040,568116.1,568116.1,21952,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099021,1525965.00
01/22/2017 10:30,2,0.443,ACTIVE,211.03,335.44,59.975,1485099003,"201051344001025","219011344069620",28.88,8.50,0,319.81,344.15,13.0,10.6,0.075,612035.3,612035.3,21981,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099022,1525966.00
01/22/2017 10:30,2,0.441,ACTIVE,211.48,337.24,59.981,1485099003,"201051344000458","219011344069620",29.54,9.30,0,320.41,345.36,13.2,10.8,0.075,615974.8,615974.8,21692,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099023,1525967.00
01/22/2017 10:30,2,0.424,ACTIVE,212.16,339.34,59.981,1485099003,"201051344000853","219011344069620",29.18,8.00,0,323.11,346.56,12.6,10.2,0.066,614630.5,614630.5,21624,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099024,1525968.00
01/22/2017 10:30,2,0.441,ACTIVE,211.70,337.84,59.975,1485099003,"201051344000685","219011344069620",28.09,8.50,0,319.51,345.06,12.6,10.2,0.080,611117.4,611117.4,21881,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099025,1525969.00
01/22/2017 10:30,2,0.432,ACTIVE,211.70,337.54,59.975,1485099003,"201051344000917","219011344069620",29.22,9.30,0,318.30,345.06,12.8,10.4,0.071,608083.4,608083.4,21894,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099026,1525970.00
01/22/2017 10:30,2,0.428,ACTIVE,211.48,336.94,59.986,1485099003,"201051344001145","219011344069620",28.94,8.50,0,319.51,345.96,12.6,10.2,0.071,614073.8,614073.8,21756,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099027,1525971.00
01/22/2017 10:30,2,0.436,ACTIVE,211.25,337.24,59.975,1485099003,"201051344000651","219011344069620",29.72,7.70,0,318.61,344.45,13.1,10.8,0.071,606662.4,606662.4,21926,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099028,1525972.00
01/22/2017 10:30,2,0.338,ACTIVE,210.12,335.44,59.970,1485099003,"274151322000088","219011344069620",27.81,11.70,0,318.91,340.55,9.5,7.3,0.057,830793.5,830793.5,21609,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099029,1525973.00
01/22/2017 10:30,2,0.236,ACTIVE,211.25,412.68,59.954,1485099003,"274151322000068","219011344069620",39.04,14.70,0,334.54,427.11,9.4,7.1,0.044,720887.2,720887.2,22079,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099030,1525974.00
01/22/2017 10:30,2,0.441,ACTIVE,211.03,334.84,59.975,1485099003,"201051344001135","219011344069620",29.08,8.50,0,325.52,343.55,13.0,10.6,0.084,602274.9,602274.9,21973,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099030,1525975.00
01/22/2017 10:30,2,0.439,ACTIVE,211.25,337.24,59.970,1485099003,"201051344000594","219011344069620",29.48,8.50,0,318.91,345.66,13.2,10.8,0.075,618381.3,618381.3,21864,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099031,1525976.00
01/22/2017 10:30,2,0.441,ACTIVE,211.48,336.04,59.975,1485099003,"201051344001203","219011344069620",29.34,8.50,0,318.91,344.76,13.1,10.7,0.066,610626.2,610626.2,21975,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099032,1525977.00
01/22/2017 10:30,2,0.348,ACTIVE,210.35,337.24,59.965,1485099003,"274151322000054","219011344069620",27.91,13.00,0,319.51,342.05,9.9,7.6,0.057,846997.4,846997.4,21690,0,0,0,L,1151911521,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099033,1525978.00
01/22/2017 10:30,2,0.436,ACTIVE,211.70,337.84,59.970,1485099003,"201051344000867","219011344069620",28.59,9.00,0,321.31,345.36,12.7,10.3,0.071,604779.3,604779.3,21957,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099034,1525979.00
01/22/2017 10:30,2,0.449,ACTIVE,211.25,336.94,59.991,1485099003,"201051344001093","219011344069620",30.22,9.30,0,318.30,344.15,13.8,11.4,0.066,607605.4,607605.4,21895,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099035,1525980.00
01/22/2017 10:30,2,0.375,ACTIVE,211.48,337.84,59.970,1485099003,"201051344000900","219011344069620",29.28,8.00,0,319.81,345.36,11.2,8.9,0.071,623768.6,623768.6,21545,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099036,1525981.00
01/22/2017 10:30,2,0.434,ACTIVE,211.70,337.84,59.965,1485099003,"201051344000648","219011344069620",30.02,7.30,0,321.31,346.26,13.2,10.8,0.071,613371.3,613371.3,21529,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099037,1525982.00
01/22/2017 10:30,2,0.436,ACTIVE,211.48,338.44,59.986,1485099003,"201051344000569","219011344069620",29.54,8.50,0,320.71,345.06,13.0,10.7,0.066,624070.8,624070.8,21555,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099038,1525983.00
01/22/2017 10:30,2,0.434,ACTIVE,211.48,337.54,59.933,1485099003,"201051344000983","219011344069620",29.24,8.50,0,319.51,345.96,12.8,10.5,0.075,616901.2,616901.2,21682,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099039,1525984.00
01/22/2017 10:30,2,0.418,ACTIVE,211.48,337.54,59.975,1485099003,"201051344001158","219011344069620",28.98,8.00,0,320.71,345.66,12.3,10.0,0.075,605437.0,605437.0,21873,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099040,1525985.00
01/22/2017 10:30,2,0.434,ACTIVE,211.93,338.74,59.970,1485099003,"201051344000576","219011344069620",29.26,7.70,0,321.91,346.56,12.9,10.5,0.071,616030.0,616030.0,21579,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099041,1525986.00
01/22/2017 10:30,2,0.350,ACTIVE,210.57,335.14,59.965,1485099003,"274151322000087","219011344069620",28.71,12.70,0,320.11,341.45,10.2,7.9,0.040,819016.5,819016.5,21891,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099042,1525987.00
01/22/2017 10:45,2,0.445,ACTIVE,211.70,337.84,59.944,1485099903,"201051344000645","219011344069620",28.25,9.00,0,333.03,345.66,12.8,10.4,0.066,615347.1,615347.1,21553,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099904,1525988.00
01/22/2017 10:45,2,0.350,ACTIVE,210.57,338.14,59.901,1485099903,"274151322000085","219011344069620",28.88,12.00,0,332.43,341.45,10.2,8.0,0.057,845624.9,845624.9,21698,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099905,1525989.00
01/22/2017 10:45,2,0.451,ACTIVE,211.93,339.95,59.965,1485099903,"201051344000633","219011344069620",29.04,8.00,0,331.53,347.46,13.3,11.0,0.080,604589.4,604589.4,21932,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099906,1525990.00
01/22/2017 10:45,2,0.457,ACTIVE,211.48,338.44,59.991,1485099903,"201051344000469","219011344069620",29.38,7.30,0,330.63,345.36,13.6,11.2,0.071,607415.3,607415.3,21905,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099907,1525991.00
01/22/2017 10:45,2,0.484,ACTIVE,211.48,337.24,59.981,1485099903,"201051344000646","219011344069620",23.91,9.30,0,329.13,342.95,11.7,9.4,0.062,603305.2,603305.2,21891,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099908,1525992.00
01/22/2017 10:45,2,0.383,ACTIVE,210.12,335.74,59.991,1485099903,"274151322000052","219011344069620",29.10,12.30,0,330.93,342.05,11.3,9.0,0.062,873884.0,873884.0,21456,0,0,0,L,1151911521,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099909,1525993.00
01/22/2017 10:45,2,0.457,ACTIVE,211.93,339.04,59.954,1485099903,"201051344000585","219011344069620",29.90,9.30,0,329.73,344.45,13.9,11.5,0.080,613878.9,613878.9,21950,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099910,1525994.00
01/22/2017 10:45,2,0.436,ACTIVE,211.70,336.94,59.986,1485099903,"201051344001230","219011344069620",28.98,9.00,0,328.52,342.95,12.8,10.5,0.071,606630.9,606630.9,21814,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099911,1525995.00
01/22/2017 10:45,2,0.445,ACTIVE,212.16,338.44,59.949,1485099903,"201051344000582","219011344069620",29.80,8.00,0,330.03,344.76,13.4,11.0,0.075,598585.5,598585.5,21925,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099912,1525996.00
01/22/2017 10:45,2,0.471,ACTIVE,211.48,337.54,59.965,1485099903,"201051344000955","219011344069620",29.46,9.00,0,328.82,342.95,14.1,11.7,0.080,613796.3,613796.3,21883,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099913,1525997.00
01/22/2017 10:45,2,0.227,ACTIVE,210.57,409.08,59.954,1485099903,"274151322000094","219011344069620",38.57,13.70,0,333.33,424.41,8.8,6.6,0.044,719814.6,719814.6,22184,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099914,1525998.00
01/22/2017 10:45,2,0.465,ACTIVE,211.25,336.94,59.965,1485099903,"201051344000579","219011344069620",29.90,9.00,0,331.53,344.76,14.2,11.7,0.075,622861.4,622861.4,21826,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099915,1525999.00
01/22/2017 10:45,2,0.465,ACTIVE,211.48,337.24,59.959,1485099903,"201051344000890","219011344069620",29.86,9.30,0,329.13,343.85,14.1,11.7,0.075,610770.0,610770.0,21952,0,0,0,L,1122011218,0,121.33,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099915,1526000.00
01/22/2017 10:45,2,0.461,ACTIVE,211.70,338.44,59.959,1485099903,"201051344000438","219011344069620",29.56,9.00,0,330.63,345.06,13.9,11.5,0.075,611827.7,611827.7,21963,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099916,1526001.00
01/22/2017 10:45,2,0.471,ACTIVE,211.70,337.54,59.954,1485099903,"201051344000417","219011344069620",19.90,9.00,0,329.73,342.35,9.5,7.2,0.049,595578.1,595578.1,22080,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099917,1526002.00
01/22/2017 10:45,2,0.359,ACTIVE,210.35,335.14,59.954,1485099903,"274151322000083","219011344069620",29.08,11.70,0,332.43,341.75,10.6,8.3,0.057,865475.7,865475.7,21493,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099918,1526003.00
01/22/2017 10:45,2,0.373,ACTIVE,210.80,338.14,59.959,1485099903,"274151322000076","219011344069620",29.40,12.30,0,332.73,342.35,11.1,8.8,0.066,922814.0,922814.0,21603,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099919,1526004.00
01/22/2017 10:45,2,0.447,ACTIVE,211.03,336.94,59.965,1485099903,"201051344000868","219011344069620",29.20,7.30,0,330.63,345.06,13.3,10.9,0.075,605923.9,605923.9,21919,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099920,1526005.00
01/22/2017 10:45,2,0.359,ACTIVE,210.57,336.04,59.991,1485099903,"274151322000095","219011344069620",29.10,11.30,0,331.83,341.15,10.6,8.3,0.062,913762.7,913762.7,21670,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099921,1526006.00
01/22/2017 10:45,2,0.414,ACTIVE,211.25,338.44,59.959,1485099903,"201051344000988","219011344069620",19.38,8.00,0,330.33,344.45,8.2,5.9,0.049,568117.6,568117.6,21953,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099922,1526007.00
01/22/2017 10:45,2,0.449,ACTIVE,211.48,337.24,59.981,1485099903,"201051344001025","219011344069620",29.42,8.50,0,328.22,343.55,13.4,11.0,0.080,612038.0,612038.0,21982,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099923,1526008.00
01/22/2017 10:45,2,0.439,ACTIVE,211.25,337.54,59.970,1485099903,"201051344000458","219011344069620",30.26,9.70,0,330.93,345.36,13.5,11.1,0.071,615977.6,615977.6,21693,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099923,1526009.00
01/22/2017 10:45,2,0.426,ACTIVE,211.93,339.04,59.928,1485099903,"201051344000853","219011344069620",30.08,8.50,0,333.33,345.36,13.1,10.7,0.071,614633.2,614633.2,21625,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099924,1526010.00
01/22/2017 10:45,2,0.453,ACTIVE,211.93,339.04,59.954,1485099903,"201051344000685","219011344069620",28.49,8.50,0,329.73,344.45,13.1,10.7,0.080,611120.1,611120.1,21882,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099925,1526011.00
01/22/2017 10:45,2,0.443,ACTIVE,211.93,338.74,59.970,1485099903,"201051344000917","219011344069620",29.22,9.70,0,329.13,345.06,13.1,10.7,0.071,608086.1,608086.1,21895,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099926,1526012.00
01/22/2017 10:45,2,0.436,ACTIVE,211.93,338.74,59.981,1485099903,"201051344001145","219011344069620",29.22,8.50,0,330.93,344.76,12.9,10.5,0.071,614076.4,614076.4,21757,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099927,1526013.00
01/22/2017 10:45,2,0.449,ACTIVE,211.70,338.14,59.965,1485099903,"201051344000651","219011344069620",29.76,8.00,0,329.73,344.76,13.5,11.1,0.080,606665.1,606665.1,21927,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099928,1526014.00
01/22/2017 10:45,2,0.348,ACTIVE,209.90,336.64,59.975,1485099903,"274151322000088","219011344069620",27.83,12.00,0,330.33,341.15,9.8,7.6,0.057,830795.4,830795.4,21610,0,0,0,L,1151911521,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099929,1526015.00
01/22/2017 10:45,2,0.244,ACTIVE,211.25,410.28,59.975,1485099903,"274151322000068","219011344069620",38.84,15.30,0,333.93,430.42,9.6,7.4,0.040,720889.1,720889.1,22080,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099930,1526016.00
01/22/2017 10:45,2,0.434,ACTIVE,211.48,337.24,59.991,1485099903,"201051344001135","219011344069620",30.45,9.00,0,327.92,344.76,13.4,11.0,0.075,602277.6,602277.6,21974,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099931,1526017.00
01/22/2017 10:45,2,0.455,ACTIVE,211.03,337.84,59.981,1485099903,"201051344000594","219011344069620",29.20,9.00,0,329.43,345.96,13.5,11.1,0.075,618384.1,618384.1,21865,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099932,1526018.00
01/22/2017 10:45,2,0.449,ACTIVE,211.93,337.54,59.944,1485099903,"201051344001203","219011344069620",29.62,8.50,0,329.73,344.45,13.5,11.1,0.075,610628.9,610628.9,21976,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099933,1526019.00
01/22/2017 10:45,2,0.357,ACTIVE,210.35,335.44,60.002,1485099903,"274151322000054","219011344069620",28.05,13.30,0,331.23,341.45,10.2,7.9,0.057,846999.4,846999.4,21691,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099934,1526020.00
01/22/2017 10:45,2,0.445,ACTIVE,211.48,337.54,59.975,1485099903,"201051344000867","219011344069620",29.08,9.00,0,330.63,344.45,13.1,10.8,0.071,604782.0,604782.0,21958,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099935,1526021.00
01/22/2017 10:45,2,0.482,ACTIVE,211.48,338.44,59.975,1485099903,"201051344001093","219011344069620",28.80,9.30,0,329.73,343.85,14.1,11.7,0.075,607608.3,607608.3,21896,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099936,1526022.00
01/22/2017 10:45,2,0.389,ACTIVE,211.25,338.14,59.986,1485099903,"201051344000900","219011344069620",29.22,8.00,0,330.63,345.66,11.5,9.2,0.075,623770.9,623770.9,21546,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099937,1526023.00
01/22/2017 10:45,2,0.455,ACTIVE,211.48,337.24,59.996,1485099903,"201051344000648","219011344069620",29.42,7.30,0,330.93,345.36,13.6,11.2,0.080,613374.0,613374.0,21530,0,0,0,L,1122011218,0,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099938,1526024.00
01/22/2017 10:45,2,0.447,ACTIVE,211.25,338.14,59.938,1485099903,"201051344000569","219011344069620",29.44,9.00,0,331.83,344.76,13.4,11.0,0.075,624073.5,624073.5,21556,0,0,0,L,1122011218,0,119.97,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099939,1526025.00
01/22/2017 10:45,2,0.443,ACTIVE,211.25,336.94,60.012,1485099903,"201051344000983","219011344069620",29.72,8.50,0,331.23,344.45,13.3,10.9,0.080,616903.9,616903.9,21683,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099940,1526026.00
01/22/2017 10:45,2,0.424,ACTIVE,211.48,338.14,59.996,1485099903,"201051344001158","219011344069620",29.60,8.00,0,330.93,345.06,12.8,10.4,0.075,605439.6,605439.6,21874,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099940,1526027.00
01/22/2017 10:45,2,0.441,ACTIVE,211.70,339.04,59.991,1485099903,"201051344000576","219011344069620",29.86,8.00,0,331.23,345.66,13.3,11.0,0.071,616032.7,616032.7,21580,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099941,1526028.00
01/22/2017 10:45,2,0.371,ACTIVE,210.57,336.94,59.991,1485099903,"274151322000087","219011344069620",28.01,13.00,0,332.13,341.45,10.5,8.2,0.057,819018.6,819018.6,21892,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485099942,1526029.00
01/22/2017 11:00,2,0.521,ACTIVE,212.61,340.25,59.981,1485100803,"201051344000645","219011344069620",29.32,9.00,0,331.53,346.26,15.6,13.1,0.097,615350.0,615350.0,21554,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100804,1526030.00
01/22/2017 11:00,2,0.443,ACTIVE,211.25,338.14,59.975,1485100803,"274151322000085","219011344069620",28.78,12.00,0,332.43,342.65,13.0,10.6,0.075,845627.2,845627.2,21699,0,0,0,L,1151911521,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100805,1526031.00
01/22/2017 11:00,2,0.535,ACTIVE,212.61,341.45,59.981,1485100803,"201051344000633","219011344069620",29.36,8.50,0,331.83,348.06,15.9,13.5,0.097,604592.4,604592.4,21933,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100806,1526032.00
01/22/2017 11:00,2,0.531,ACTIVE,212.16,340.25,59.970,1485100803,"201051344000469","219011344069620",30.20,7.70,0,329.43,345.96,16.2,13.8,0.097,607418.3,607418.3,21906,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100807,1526033.00
01/22/2017 11:00,2,0.533,ACTIVE,211.93,339.34,59.965,1485100803,"201051344000646","219011344069620",29.70,9.30,0,329.73,345.36,16.1,13.6,0.097,603308.1,603308.1,21892,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100808,1526034.00
01/22/2017 11:00,2,0.473,ACTIVE,211.03,339.65,59.981,1485100803,"274151322000052","219011344069620",29.16,12.70,0,331.83,343.55,14.0,11.6,0.075,873886.5,873886.5,21457,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100809,1526035.00
01/22/2017 11:00,2,0.541,ACTIVE,212.38,339.65,59.975,1485100803,"201051344000585","219011344069620",30.22,9.70,0,331.23,347.46,16.6,14.1,0.106,613882.1,613882.1,21951,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100810,1526036.00
01/22/2017 11:00,2,0.504,ACTIVE,212.16,338.44,59.970,1485100803,"201051344001230","219011344069620",30.57,9.30,0,329.73,344.45,15.7,13.2,0.097,606633.8,606633.8,21815,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100811,1526037.00
01/22/2017 11:00,2,0.525,ACTIVE,212.83,339.65,59.975,1485100803,"201051344000582","219011344069620",30.14,8.50,0,330.03,345.96,16.0,13.5,0.097,598588.5,598588.5,21926,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100812,1526038.00
01/22/2017 11:00,2,0.549,ACTIVE,211.93,338.74,59.975,1485100803,"201051344000955","219011344069620",30.28,9.30,0,329.73,345.06,16.8,14.3,0.097,613799.5,613799.5,21884,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100813,1526039.00
01/22/2017 11:00,2,0.289,ACTIVE,211.25,412.08,59.965,1485100803,"274151322000094","219011344069620",38.92,14.30,0,333.63,427.11,11.4,9.1,0.066,719816.5,719816.5,22185,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100814,1526040.00
01/22/2017 11:00,2,0.547,ACTIVE,212.16,339.04,59.965,1485100803,"201051344000579","219011344069620",30.47,9.00,0,330.93,347.76,16.9,14.4,0.093,622864.6,622864.6,21827,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100814,1526041.00
01/22/2017 11:00,2,0.547,ACTIVE,212.16,338.44,59.970,1485100803,"201051344000890","219011344069620",30.28,10.00,0,329.73,346.86,16.8,14.3,0.097,610773.1,610773.1,21953,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100815,1526042.00
01/22/2017 11:00,2,0.541,ACTIVE,212.38,339.04,59.959,1485100803,"201051344000438","219011344069620",30.32,9.00,0,331.23,348.96,16.6,14.1,0.102,611830.8,611830.8,21964,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100816,1526043.00
01/22/2017 11:00,2,0.549,ACTIVE,212.38,338.44,59.981,1485100803,"201051344000417","219011344069620",20.06,9.00,0,330.33,343.55,11.2,8.9,0.062,595580.1,595580.1,22081,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100817,1526044.00
01/22/2017 11:00,2,0.445,ACTIVE,211.03,339.34,59.965,1485100803,"274151322000083","219011344069620",29.60,12.00,0,331.83,343.25,13.4,11.0,0.080,865478.1,865478.1,21494,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100818,1526045.00
01/22/2017 11:00,2,0.467,ACTIVE,211.70,340.55,59.965,1485100803,"274151322000076","219011344069620",29.58,12.70,0,333.33,343.85,14.0,11.6,0.088,922816.5,922816.5,21604,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100819,1526046.00
01/22/2017 11:00,2,0.527,ACTIVE,211.93,339.34,60.023,1485100803,"201051344000868","219011344069620",29.92,8.00,0,329.13,345.66,16.0,13.6,0.097,605926.9,605926.9,21920,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100820,1526047.00
01/22/2017 11:00,2,0.443,ACTIVE,211.25,336.94,59.970,1485100803,"274151322000095","219011344069620",29.84,11.70,0,332.43,342.35,13.4,11.0,0.080,913765.1,913765.1,21671,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100821,1526048.00
01/22/2017 11:00,2,0.498,ACTIVE,211.93,339.65,59.970,1485100803,"201051344000988","219011344069620",19.64,8.50,0,330.33,344.76,9.9,7.6,0.062,568119.2,568119.2,21954,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100822,1526049.00
01/22/2017 11:00,2,0.529,ACTIVE,212.16,337.54,59.975,1485100803,"201051344001025","219011344069620",30.16,9.00,0,329.73,348.66,16.2,13.7,0.102,612041.0,612041.0,21983,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100823,1526050.00
01/22/2017 11:00,2,0.537,ACTIVE,211.93,339.04,59.986,1485100803,"201051344000458","219011344069620",29.64,10.00,0,331.23,345.66,16.1,13.7,0.102,615980.6,615980.6,21694,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100824,1526051.00
01/22/2017 11:00,2,0.521,ACTIVE,212.61,340.85,59.986,1485100803,"201051344000853","219011344069620",29.90,9.00,0,332.43,347.16,15.8,13.4,0.093,614636.1,614636.1,21626,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100824,1526052.00
01/22/2017 11:00,2,0.521,ACTIVE,212.61,339.65,59.981,1485100803,"201051344000685","219011344069620",29.90,9.00,0,331.23,346.56,15.8,13.4,0.102,611123.0,611123.0,21883,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100825,1526053.00
01/22/2017 11:00,2,0.533,ACTIVE,212.38,339.34,59.981,1485100803,"201051344000917","219011344069620",29.08,9.70,0,330.03,347.46,15.7,13.2,0.093,608089.0,608089.0,21896,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100826,1526054.00
01/22/2017 11:00,2,0.516,ACTIVE,212.38,339.34,59.991,1485100803,"201051344001145","219011344069620",30.10,9.00,0,331.83,348.36,15.7,13.3,0.097,614079.3,614079.3,21758,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100827,1526055.00
01/22/2017 11:00,2,0.529,ACTIVE,212.38,338.74,59.981,1485100803,"201051344000651","219011344069620",30.30,7.70,0,331.83,348.66,16.3,13.8,0.097,606668.2,606668.2,21928,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100828,1526056.00
01/22/2017 11:00,2,0.430,ACTIVE,210.57,339.04,59.949,1485100803,"274151322000088","219011344069620",28.77,12.00,0,331.53,342.35,12.5,10.2,0.075,830797.5,830797.5,21611,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100829,1526057.00
01/22/2017 11:00,2,0.301,ACTIVE,211.70,422.30,59.970,1485100803,"274151322000068","219011344069620",39.88,15.80,0,333.93,430.42,12.2,9.8,0.066,720891.2,720891.2,22081,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100830,1526058.00
01/22/2017 11:00,2,0.529,ACTIVE,211.93,337.84,59.991,1485100803,"201051344001135","219011344069620",30.28,9.00,0,330.33,344.76,16.3,13.8,0.097,602280.6,602280.6,21975,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100831,1526059.00
01/22/2017 11:00,2,0.539,ACTIVE,211.70,339.34,59.981,1485100803,"201051344000594","219011344069620",29.56,9.00,0,329.73,349.56,16.2,13.7,0.102,618387.1,618387.1,21866,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100832,1526060.00
01/22/2017 11:00,2,0.514,ACTIVE,212.38,338.44,59.970,1485100803,"201051344001203","219011344069620",30.83,9.00,0,331.83,348.66,16.1,13.6,0.093,610631.9,610631.9,21977,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100833,1526061.00
01/22/2017 11:00,2,0.439,ACTIVE,211.03,336.94,59.954,1485100803,"274151322000054","219011344069620",29.26,13.30,0,331.53,342.65,13.0,10.7,0.080,847001.6,847001.6,21692,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100833,1526062.00
01/22/2017 11:00,2,0.521,ACTIVE,212.38,338.74,60.018,1485100803,"201051344000867","219011344069620",30.26,9.30,0,330.33,345.66,16.0,13.5,0.093,604785.0,604785.0,21959,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100834,1526063.00
