ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 11:00,2,0.570,ACTIVE,212.16,339.04,59.991,1485100803,"201051344001093","219011344069620",29.18,9.30,0,330.33,345.66,16.9,14.4,0.093,607611.5,607611.5,21897,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100835,1526064.00
01/22/2017 11:00,2,0.455,ACTIVE,211.93,339.95,59.944,1485100803,"201051344000900","219011344069620",30.67,8.50,0,330.63,346.56,14.2,11.7,0.097,623773.5,623773.5,21547,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100836,1526065.00
01/22/2017 11:00,2,0.541,ACTIVE,212.38,339.95,59.965,1485100803,"201051344000648","219011344069620",29.86,7.70,0,331.53,348.06,16.4,13.9,0.097,613377.1,613377.1,21531,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100837,1526066.00
01/22/2017 11:00,2,0.533,ACTIVE,212.16,339.95,59.981,1485100803,"201051344000569","219011344069620",30.04,9.30,0,331.23,346.86,16.2,13.8,0.102,624076.5,624076.5,21557,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100838,1526067.00
01/22/2017 11:00,2,0.529,ACTIVE,212.16,339.04,59.975,1485100803,"201051344000983","219011344069620",29.80,9.00,0,330.33,345.66,16.0,13.5,0.102,616906.9,616906.9,21684,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100839,1526068.00
01/22/2017 11:00,2,0.516,ACTIVE,212.16,339.65,59.970,1485100803,"201051344001158","219011344069620",29.58,8.50,0,331.23,345.66,15.4,13.0,0.102,605442.4,605442.4,21875,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100840,1526069.00
01/22/2017 11:00,2,0.523,ACTIVE,212.61,341.15,59.975,1485100803,"201051344000576","219011344069620",30.32,8.00,0,331.83,347.16,16.1,13.6,0.097,616035.7,616035.7,21581,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100841,1526070.00
01/22/2017 11:00,2,0.457,ACTIVE,211.25,339.34,59.965,1485100803,"274151322000087","219011344069620",28.77,13.30,0,332.43,342.95,13.3,10.9,0.075,819020.9,819020.9,21893,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485100842,1526071.00
01/22/2017 11:15,2,0.508,ACTIVE,212.16,340.25,59.986,1485101704,"201051344000645","219011344069620",30.36,9.30,0,332.43,348.06,15.7,13.2,0.097,615353.3,615353.3,21555,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101705,1526072.00
01/22/2017 11:15,2,0.453,ACTIVE,210.57,338.44,59.970,1485101704,"274151322000085","219011344069620",29.00,12.30,0,332.43,343.25,13.3,10.9,0.075,845629.9,845629.9,21700,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101706,1526073.00
01/22/2017 11:15,2,0.539,ACTIVE,212.16,341.45,59.986,1485101704,"201051344000633","219011344069620",29.46,9.00,0,331.83,350.47,16.1,13.6,0.106,604595.9,604595.9,21934,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101707,1526074.00
01/22/2017 11:15,2,0.533,ACTIVE,211.70,339.65,59.991,1485101704,"201051344000469","219011344069620",30.42,7.70,0,331.23,348.06,16.4,13.9,0.102,607421.8,607421.8,21907,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101707,1526075.00
01/22/2017 11:15,2,0.529,ACTIVE,211.70,339.04,59.981,1485101704,"201051344000646","219011344069620",30.24,10.00,0,330.03,346.56,16.2,13.8,0.102,603311.5,603311.5,21893,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101708,1526076.00
01/22/2017 11:15,2,0.477,ACTIVE,210.35,338.74,59.991,1485101704,"274151322000052","219011344069620",29.42,13.00,0,332.73,343.55,14.2,11.8,0.088,873889.5,873889.5,21458,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101709,1526077.00
01/22/2017 11:15,2,0.551,ACTIVE,211.70,339.34,59.981,1485101704,"201051344000585","219011344069620",30.02,10.00,0,331.23,348.06,16.8,14.3,0.106,613885.7,613885.7,21952,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101710,1526078.00
01/22/2017 11:15,2,0.527,ACTIVE,211.48,338.44,59.970,1485101704,"201051344001230","219011344069620",29.54,9.70,0,329.73,349.26,15.8,13.3,0.093,606637.2,606637.2,21816,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101711,1526079.00
01/22/2017 11:15,2,0.531,ACTIVE,212.16,339.95,60.012,1485101704,"201051344000582","219011344069620",30.02,9.00,0,331.53,347.16,16.2,13.7,0.102,598592.0,598592.0,21927,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101712,1526080.00
01/22/2017 11:15,2,0.551,ACTIVE,211.25,338.14,59.938,1485101704,"201051344000955","219011344069620",30.43,9.70,0,329.73,345.96,17.0,14.5,0.102,613803.1,613803.1,21885,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101713,1526081.00
01/22/2017 11:15,2,0.291,ACTIVE,210.35,418.39,59.996,1485101704,"274151322000094","219011344069620",39.46,15.00,0,334.24,428.31,11.6,9.3,0.071,719818.8,719818.8,22186,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101714,1526082.00
01/22/2017 11:15,2,0.557,ACTIVE,211.70,339.34,59.975,1485101704,"201051344000579","219011344069620",29.84,9.70,0,331.83,348.96,16.9,14.4,0.097,622868.2,622868.2,21828,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101715,1526083.00
01/22/2017 11:15,2,0.559,ACTIVE,211.48,338.14,59.991,1485101704,"201051344000890","219011344069620",29.80,10.00,0,330.93,347.46,16.9,14.4,0.097,610776.7,610776.7,21954,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101716,1526084.00
01/22/2017 11:15,2,0.541,ACTIVE,211.93,338.74,59.975,1485101704,"201051344000438","219011344069620",30.38,9.30,0,331.83,347.76,16.7,14.2,0.102,611834.4,611834.4,21965,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101716,1526085.00
01/22/2017 11:15,2,0.561,ACTIVE,211.93,337.84,59.981,1485101704,"201051344000417","219011344069620",19.78,9.30,0,330.93,344.45,11.3,8.9,0.062,595582.4,595582.4,22082,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101717,1526086.00
01/22/2017 11:15,2,0.467,ACTIVE,210.57,339.04,59.933,1485101704,"274151322000083","219011344069620",28.69,12.30,0,332.43,343.55,13.6,11.2,0.084,865480.9,865480.9,21495,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101718,1526087.00
01/22/2017 11:15,2,0.471,ACTIVE,211.03,339.04,59.938,1485101704,"274151322000076","219011344069620",29.72,13.00,0,333.63,344.45,14.2,11.7,0.084,922819.4,922819.4,21605,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101719,1526088.00
01/22/2017 11:15,2,0.539,ACTIVE,211.48,339.34,59.991,1485101704,"201051344000868","219011344069620",29.28,8.50,0,331.23,347.46,16.0,13.5,0.102,605930.3,605930.3,21921,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101720,1526089.00
01/22/2017 11:15,2,0.459,ACTIVE,210.35,339.65,59.986,1485101704,"274151322000095","219011344069620",29.22,12.30,0,332.43,342.95,13.6,11.2,0.084,913767.9,913767.9,21672,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101721,1526090.00
01/22/2017 11:15,2,0.498,ACTIVE,211.48,339.65,59.970,1485101704,"201051344000988","219011344069620",19.74,8.50,0,332.13,346.86,10.0,7.7,0.062,568121.2,568121.2,21955,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101722,1526091.00
01/22/2017 11:15,2,0.529,ACTIVE,211.48,338.14,59.975,1485101704,"201051344001025","219011344069620",30.34,9.30,0,330.63,347.46,16.3,13.8,0.097,612044.5,612044.5,21984,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101723,1526092.00
01/22/2017 11:15,2,0.535,ACTIVE,211.48,339.34,59.944,1485101704,"201051344000458","219011344069620",29.76,10.00,0,331.83,347.16,16.2,13.7,0.102,615984.1,615984.1,21695,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101724,1526093.00
01/22/2017 11:15,2,0.516,ACTIVE,212.16,339.95,59.959,1485101704,"201051344000853","219011344069620",30.47,9.00,0,333.63,349.26,15.9,13.4,0.097,614639.5,614639.5,21627,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101725,1526094.00
01/22/2017 11:15,2,0.523,ACTIVE,211.93,339.65,59.975,1485101704,"201051344000685","219011344069620",30.12,9.30,0,331.23,347.76,16.0,13.5,0.106,611126.4,611126.4,21884,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101726,1526095.00
01/22/2017 11:15,2,0.506,ACTIVE,211.93,339.95,59.981,1485101704,"201051344000917","219011344069620",30.75,10.00,0,330.33,350.77,15.8,13.3,0.097,608092.4,608092.4,21897,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101726,1526096.00
01/22/2017 11:15,2,0.523,ACTIVE,211.93,339.95,59.970,1485101704,"201051344001145","219011344069620",29.70,9.30,0,332.13,347.46,15.8,13.4,0.097,614082.7,614082.7,21759,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101727,1526097.00
01/22/2017 11:15,2,0.543,ACTIVE,211.93,339.65,59.938,1485101704,"201051344000651","219011344069620",29.74,8.50,0,331.53,346.56,16.4,13.9,0.102,606671.7,606671.7,21929,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101728,1526098.00
01/22/2017 11:15,2,0.436,ACTIVE,210.12,336.34,59.981,1485101704,"274151322000088","219011344069620",28.73,12.70,0,331.83,342.65,12.7,10.3,0.075,830800.1,830800.1,21612,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101729,1526099.00
01/22/2017 11:15,2,0.326,ACTIVE,211.03,336.64,59.965,1485101704,"274151322000068","219011344069620",29.86,16.30,0,334.84,436.73,9.8,7.5,0.049,720893.7,720893.7,22082,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101730,1526100.00
01/22/2017 11:15,2,0.531,ACTIVE,211.48,338.14,59.970,1485101704,"201051344001135","219011344069620",30.20,9.30,0,330.33,347.16,16.3,13.8,0.102,602284.1,602284.1,21976,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101731,1526101.00
01/22/2017 11:15,2,0.539,ACTIVE,211.25,339.04,59.981,1485101704,"201051344000594","219011344069620",29.66,9.30,0,331.23,347.16,16.2,13.7,0.106,618390.6,618390.6,21867,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101732,1526102.00
01/22/2017 11:15,2,0.541,ACTIVE,211.70,338.74,59.975,1485101704,"201051344001203","219011344069620",29.62,9.30,0,331.83,347.46,16.2,13.7,0.102,610635.4,610635.4,21978,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101733,1526103.00
01/22/2017 11:15,2,0.449,ACTIVE,210.35,338.14,59.970,1485101704,"274151322000054","219011344069620",29.06,13.70,0,331.83,343.25,13.2,10.8,0.084,847004.4,847004.4,21693,0,0,0,L,1151911521,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101734,1526104.00
01/22/2017 11:15,2,0.531,ACTIVE,211.93,338.44,59.975,1485101704,"201051344000867","219011344069620",29.62,9.70,0,331.23,346.86,16.0,13.5,0.097,604788.4,604788.4,21960,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101735,1526105.00
01/22/2017 11:15,2,0.578,ACTIVE,211.70,339.04,59.970,1485101704,"201051344001093","219011344069620",28.25,9.70,0,331.23,348.36,16.6,14.1,0.097,607615.2,607615.2,21898,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101736,1526106.00
01/22/2017 11:15,2,0.484,ACTIVE,211.25,340.25,59.959,1485101704,"201051344000900","219011344069620",29.16,8.50,0,332.13,347.16,14.3,11.9,0.093,623776.5,623776.5,21548,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101737,1526107.00
01/22/2017 11:15,2,0.541,ACTIVE,211.48,340.25,59.965,1485101704,"201051344000648","219011344069620",29.90,8.00,0,332.73,347.76,16.4,13.9,0.097,613380.6,613380.6,21532,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101738,1526108.00
01/22/2017 11:15,2,0.521,ACTIVE,211.70,339.65,59.991,1485101704,"201051344000569","219011344069620",30.63,9.30,0,332.43,347.76,16.2,13.7,0.102,624080.0,624080.0,21558,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101739,1526109.00
01/22/2017 11:15,2,0.523,ACTIVE,211.48,339.34,59.970,1485101704,"201051344000983","219011344069620",30.26,9.30,0,331.53,347.16,16.1,13.6,0.106,616910.3,616910.3,21685,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101739,1526110.00
01/22/2017 11:15,2,0.520,ACTIVE,211.48,339.34,59.922,1485101704,"201051344001158","219011344069620",29.32,8.50,0,331.83,350.77,15.4,13.0,0.102,605445.7,605445.7,21876,0,0,0,L,1122011218,0,120.42,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101740,1526111.00
01/22/2017 11:15,2,0.529,ACTIVE,212.16,340.25,59.965,1485101704,"201051344000576","219011344069620",30.06,8.50,0,333.03,348.66,16.1,13.7,0.097,616039.1,616039.1,21582,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101741,1526112.00
01/22/2017 11:15,2,0.455,ACTIVE,210.12,337.84,59.959,1485101704,"274151322000087","219011344069620",29.20,14.00,0,332.73,343.55,13.4,11.0,0.080,819023.7,819023.7,21894,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485101742,1526113.00
01/22/2017 11:30,2,0.566,ACTIVE,212.16,340.25,59.970,1485102604,"201051344000645","219011344069620",29.74,9.30,0,332.43,347.76,17.1,14.6,0.110,615356.8,615356.8,21556,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102605,1526114.00
01/22/2017 11:30,2,0.498,ACTIVE,211.03,337.54,59.991,1485102604,"274151322000085","219011344069620",29.06,12.70,0,331.83,343.55,14.7,12.2,0.084,845632.8,845632.8,21701,0,0,0,L,1151911521,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102606,1526115.00
01/22/2017 11:30,2,0.572,ACTIVE,212.16,341.45,60.002,1485102604,"201051344000633","219011344069620",30.06,9.30,0,331.83,349.86,17.5,14.9,0.119,604599.4,604599.4,21935,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102607,1526116.00
01/22/2017 11:30,2,0.588,ACTIVE,211.93,339.34,59.991,1485102604,"201051344000469","219011344069620",29.64,7.30,0,331.23,347.76,17.7,15.2,0.115,607425.5,607425.5,21908,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102607,1526117.00
01/22/2017 11:30,2,0.582,ACTIVE,211.93,339.34,59.986,1485102604,"201051344000646","219011344069620",29.92,10.30,0,330.03,348.36,17.7,15.1,0.119,603315.1,603315.1,21894,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102608,1526118.00
01/22/2017 11:30,2,0.527,ACTIVE,210.35,339.34,59.991,1485102604,"274151322000052","219011344069620",29.26,13.70,0,331.23,344.15,15.6,13.1,0.097,873892.6,873892.6,21459,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102609,1526119.00
01/22/2017 11:30,2,0.592,ACTIVE,212.16,340.85,59.991,1485102604,"201051344000585","219011344069620",30.36,10.00,0,330.03,348.66,18.2,15.7,0.119,613889.4,613889.4,21953,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102610,1526120.00
01/22/2017 11:30,2,0.574,ACTIVE,211.70,338.74,60.002,1485102604,"201051344001230","219011344069620",29.68,10.00,0,328.52,348.66,17.3,14.8,0.115,606640.7,606640.7,21817,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102611,1526121.00
01/22/2017 11:30,2,0.580,ACTIVE,212.61,340.55,59.996,1485102604,"201051344000582","219011344069620",29.78,9.00,0,331.53,349.26,17.5,15.0,0.110,598595.5,598595.5,21928,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102612,1526122.00
01/22/2017 11:30,2,0.607,ACTIVE,211.70,339.04,59.986,1485102604,"201051344000955","219011344069620",29.72,10.00,0,329.43,346.86,18.4,15.8,0.119,613806.9,613806.9,21886,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102613,1526123.00
01/22/2017 11:30,2,0.328,ACTIVE,210.80,413.29,59.996,1485102604,"274151322000094","219011344069620",38.92,15.30,0,333.63,429.22,12.9,10.5,0.071,719821.3,719821.3,22187,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102614,1526124.00
01/22/2017 11:30,2,0.598,ACTIVE,211.93,339.34,60.028,1485102604,"201051344000579","219011344069620",30.24,9.70,0,332.43,347.46,18.4,15.8,0.119,622872.0,622872.0,21829,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102615,1526125.00
01/22/2017 11:30,2,0.590,ACTIVE,211.93,338.44,59.954,1485102604,"201051344000890","219011344069620",30.63,10.30,0,330.93,347.76,18.4,15.8,0.110,610780.5,610780.5,21955,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102616,1526126.00
01/22/2017 11:30,2,0.588,ACTIVE,212.16,339.65,59.996,1485102604,"201051344000438","219011344069620",30.43,9.70,0,330.63,347.76,18.1,15.6,0.106,611838.1,611838.1,21966,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102616,1526127.00
01/22/2017 11:30,2,0.615,ACTIVE,212.16,338.74,59.996,1485102604,"201051344000417","219011344069620",19.64,9.70,0,331.23,344.45,12.2,9.9,0.071,595584.7,595584.7,22083,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102617,1526128.00
01/22/2017 11:30,2,0.500,ACTIVE,210.57,339.95,59.986,1485102604,"274151322000083","219011344069620",29.42,12.70,0,332.43,344.15,15.0,12.5,0.084,865483.8,865483.8,21496,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102618,1526129.00
01/22/2017 11:30,2,0.516,ACTIVE,211.25,339.65,59.986,1485102604,"274151322000076","219011344069620",29.80,13.30,0,333.03,344.45,15.6,13.1,0.093,922822.5,922822.5,21606,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102619,1526130.00
01/22/2017 11:30,2,0.559,ACTIVE,211.48,339.34,60.002,1485102604,"201051344000868","219011344069620",30.83,8.00,0,330.93,348.06,17.5,14.9,0.110,605933.9,605933.9,21922,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102620,1526131.00
01/22/2017 11:30,2,0.498,ACTIVE,210.57,336.04,59.981,1485102604,"274151322000095","219011344069620",29.88,12.70,0,330.93,343.55,15.1,12.6,0.088,913770.9,913770.9,21673,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102621,1526132.00
01/22/2017 11:30,2,0.547,ACTIVE,211.70,339.65,59.991,1485102604,"201051344000988","219011344069620",19.74,8.50,0,331.53,346.86,11.0,8.7,0.071,568123.2,568123.2,21956,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102622,1526133.00
01/22/2017 11:30,2,0.582,ACTIVE,211.93,338.44,59.996,1485102604,"201051344001025","219011344069620",30.10,9.30,0,330.63,347.76,17.8,15.2,0.115,612048.1,612048.1,21985,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102623,1526134.00
01/22/2017 11:30,2,0.580,ACTIVE,211.70,339.65,59.991,1485102604,"201051344000458","219011344069620",29.96,10.00,0,331.83,346.56,17.6,15.1,0.115,615987.7,615987.7,21696,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102624,1526135.00
01/22/2017 11:30,2,0.568,ACTIVE,212.38,341.15,59.991,1485102604,"201051344000853","219011344069620",30.04,9.00,0,332.13,350.17,17.3,14.8,0.110,614643.0,614643.0,21628,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102624,1526136.00
01/22/2017 11:30,2,0.562,ACTIVE,212.16,340.85,59.991,1485102604,"201051344000685","219011344069620",30.36,9.30,0,330.63,348.96,17.4,14.8,0.119,611130.0,611130.0,21885,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102625,1526137.00
01/22/2017 11:30,2,0.562,ACTIVE,212.16,340.25,59.975,1485102604,"201051344000917","219011344069620",30.34,10.00,0,330.93,348.96,17.3,14.8,0.115,608095.9,608095.9,21898,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102626,1526138.00
01/22/2017 11:30,2,0.564,ACTIVE,212.16,339.95,59.996,1485102604,"201051344001145","219011344069620",30.16,9.30,0,331.53,347.76,17.3,14.8,0.119,614086.2,614086.2,21760,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102627,1526139.00
01/22/2017 11:30,2,0.590,ACTIVE,212.16,340.55,59.991,1485102604,"201051344000651","219011344069620",29.50,8.50,0,332.13,347.76,17.6,15.1,0.115,606675.3,606675.3,21930,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102628,1526140.00
01/22/2017 11:30,2,0.480,ACTIVE,210.35,334.84,59.986,1485102604,"274151322000088","219011344069620",28.71,13.00,0,331.23,343.25,14.0,11.6,0.075,830802.8,830802.8,21613,0,0,0,L,1151911521,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102629,1526141.00
01/22/2017 11:30,2,0.326,ACTIVE,211.25,429.82,59.991,1485102604,"274151322000068","219011344069620",40.65,17.00,0,333.93,437.33,13.4,11.0,0.071,720896.3,720896.3,22083,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102630,1526142.00
01/22/2017 11:30,2,0.580,ACTIVE,211.70,338.74,59.975,1485102604,"201051344001135","219011344069620",30.36,9.30,0,330.93,346.86,17.9,15.3,0.115,602287.7,602287.7,21977,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102631,1526143.00
01/22/2017 11:30,2,0.572,ACTIVE,211.48,339.04,59.996,1485102604,"201051344000594","219011344069620",30.43,9.70,0,330.63,349.86,17.7,15.2,0.115,618394.2,618394.2,21868,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102632,1526144.00
01/22/2017 11:30,2,0.584,ACTIVE,212.16,339.34,59.970,1485102604,"201051344001203","219011344069620",29.90,9.70,0,331.53,348.36,17.7,15.2,0.115,610639.0,610639.0,21979,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102633,1526145.00
01/22/2017 11:30,2,0.502,ACTIVE,210.57,339.34,59.986,1485102604,"274151322000054","219011344069620",28.92,13.70,0,331.23,343.85,14.7,12.3,0.093,847007.2,847007.2,21694,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102634,1526146.00
01/22/2017 11:30,2,0.570,ACTIVE,212.16,339.65,59.986,1485102604,"201051344000867","219011344069620",30.22,9.70,0,331.23,347.16,17.5,14.9,0.106,604791.9,604791.9,21961,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102635,1526147.00
01/22/2017 11:30,2,0.600,ACTIVE,211.93,340.55,60.002,1485102604,"201051344001093","219011344069620",30.36,10.00,0,331.53,348.36,18.5,15.9,0.115,607618.9,607618.9,21899,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102636,1526148.00
01/22/2017 11:30,2,0.525,ACTIVE,211.70,340.25,59.959,1485102604,"201051344000900","219011344069620",29.50,8.00,0,331.23,348.36,15.8,13.3,0.110,623779.6,623779.6,21549,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102637,1526149.00
01/22/2017 11:30,2,0.578,ACTIVE,211.93,339.95,59.991,1485102604,"201051344000648","219011344069620",30.16,8.00,0,332.13,347.46,17.7,15.2,0.115,613384.2,613384.2,21533,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102638,1526150.00
01/22/2017 11:30,2,0.582,ACTIVE,211.93,340.25,59.996,1485102604,"201051344000569","219011344069620",30.14,9.30,0,331.23,348.06,17.8,15.3,0.115,624083.6,624083.6,21559,0,0,0,L,1122011218,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102639,1526151.00
01/22/2017 11:30,2,0.566,ACTIVE,211.93,339.95,59.986,1485102604,"201051344000983","219011344069620",30.53,9.00,0,331.23,346.86,17.5,15.0,0.115,616913.9,616913.9,21686,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102640,1526152.00
01/22/2017 11:30,2,0.555,ACTIVE,211.93,340.25,59.965,1485102604,"201051344001158","219011344069620",30.02,8.50,0,331.53,347.76,16.9,14.4,0.115,605449.1,605449.1,21877,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102640,1526153.00
01/22/2017 11:30,2,0.568,ACTIVE,212.38,341.75,60.023,1485102604,"201051344000576","219011344069620",30.55,8.50,0,333.03,348.36,17.6,15.1,0.110,616042.7,616042.7,21583,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102641,1526154.00
01/22/2017 11:30,2,0.510,ACTIVE,210.80,337.54,59.986,1485102604,"274151322000087","219011344069620",28.78,14.30,0,332.13,343.55,14.9,12.4,0.084,819026.6,819026.6,21895,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485102642,1526155.00
01/22/2017 11:45,2,0.664,ACTIVE,212.38,341.45,59.991,1485103503,"201051344000645","219011344069620",29.72,9.30,0,332.43,349.56,20.0,17.4,0.137,615360.7,615360.7,21557,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103505,1526156.00
01/22/2017 11:45,2,0.586,ACTIVE,210.35,339.95,59.954,1485103503,"274151322000085","219011344069620",29.72,13.00,0,331.83,345.06,17.6,15.1,0.106,845636.1,845636.1,21702,0,0,0,L,1151911521,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103505,1526157.00
01/22/2017 11:45,2,0.662,ACTIVE,212.16,342.35,59.949,1485103503,"201051344000633","219011344069620",30.14,9.30,0,331.83,351.07,20.3,17.6,0.146,604603.4,604603.4,21936,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103506,1526158.00
01/22/2017 11:45,2,0.674,ACTIVE,211.93,341.15,59.959,1485103503,"201051344000469","219011344069620",30.34,7.30,0,330.33,348.96,20.8,18.1,0.141,607429.6,607429.6,21909,0,0,0,L,1122011218,0,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103507,1526159.00
01/22/2017 11:45,2,0.672,ACTIVE,211.93,341.15,59.959,1485103503,"201051344000646","219011344069620",30.53,10.70,0,329.73,348.96,20.8,18.2,0.150,603319.2,603319.2,21895,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103508,1526160.00
01/22/2017 11:45,2,0.629,ACTIVE,210.35,335.74,59.944,1485103503,"274151322000052","219011344069620",29.32,13.70,0,330.33,345.66,18.7,16.1,0.110,873896.2,873896.2,21460,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103509,1526161.00
01/22/2017 11:45,2,0.693,ACTIVE,212.38,341.75,59.959,1485103503,"201051344000585","219011344069620",30.32,10.30,0,331.23,349.56,21.4,18.7,0.141,613893.6,613893.6,21954,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103510,1526162.00
01/22/2017 11:45,2,0.658,ACTIVE,211.93,340.25,59.954,1485103503,"201051344001230","219011344069620",30.32,10.00,0,330.33,349.56,20.2,17.6,0.141,606644.6,606644.6,21818,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103511,1526163.00
01/22/2017 11:45,2,0.672,ACTIVE,212.61,341.15,59.959,1485103503,"201051344000582","219011344069620",30.28,9.00,0,332.13,349.86,20.6,18.0,0.137,598599.6,598599.6,21929,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103512,1526164.00
01/22/2017 11:45,2,0.689,ACTIVE,211.70,340.25,59.981,1485103503,"201051344000955","219011344069620",30.73,10.00,0,330.63,348.36,21.5,18.8,0.146,613811.1,613811.1,21887,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103513,1526165.00
01/22/2017 11:45,2,0.389,ACTIVE,210.57,425.01,59.959,1485103503,"274151322000094","219011344069620",40.16,15.50,0,333.93,437.93,15.7,13.2,0.097,719824.2,719824.2,22188,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103514,1526166.00
01/22/2017 11:45,2,0.689,ACTIVE,211.93,340.85,59.949,1485103503,"201051344000579","219011344069620",30.16,9.70,0,332.43,352.57,21.1,18.4,0.141,622876.2,622876.2,21830,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103514,1526167.00
01/22/2017 11:45,2,0.695,ACTIVE,211.93,340.55,59.965,1485103503,"201051344000890","219011344069620",30.63,10.70,0,330.93,348.96,21.6,18.9,0.141,610784.8,610784.8,21956,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103515,1526168.00
01/22/2017 11:45,2,0.682,ACTIVE,212.16,340.85,59.944,1485103503,"201051344000438","219011344069620",30.79,10.00,0,331.53,351.67,21.3,18.6,0.146,611842.3,611842.3,21967,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103516,1526169.00
01/22/2017 11:45,2,0.711,ACTIVE,212.16,339.34,59.959,1485103503,"201051344000417","219011344069620",19.80,10.00,0,332.13,345.36,14.2,11.8,0.093,595587.4,595587.4,22084,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103517,1526170.00
01/22/2017 11:45,2,0.600,ACTIVE,210.57,340.55,59.965,1485103503,"274151322000083","219011344069620",29.56,13.30,0,331.53,345.36,18.0,15.4,0.119,865487.2,865487.2,21497,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103518,1526171.00
01/22/2017 11:45,2,0.615,ACTIVE,211.03,340.85,59.959,1485103503,"274151322000076","219011344069620",30.18,13.70,0,333.03,345.96,18.8,16.3,0.124,922826.1,922826.1,21607,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103519,1526172.00
01/22/2017 11:45,2,0.668,ACTIVE,211.70,340.25,59.965,1485103503,"201051344000868","219011344069620",30.36,8.00,0,331.83,349.26,20.6,17.9,0.141,605937.9,605937.9,21923,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103520,1526173.00
01/22/2017 11:45,2,0.602,ACTIVE,210.35,339.34,59.959,1485103503,"274151322000095","219011344069620",30.02,13.00,0,330.93,344.76,18.3,15.8,0.115,913774.3,913774.3,21674,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103521,1526174.00
01/22/2017 11:45,2,0.648,ACTIVE,211.48,340.25,59.938,1485103503,"201051344000988","219011344069620",19.74,8.00,0,330.93,347.16,13.0,10.6,0.088,568125.6,568125.6,21957,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103522,1526175.00
01/22/2017 11:45,2,0.676,ACTIVE,211.70,339.65,59.965,1485103503,"201051344001025","219011344069620",30.55,9.70,0,331.53,349.26,21.0,18.3,0.146,612052.2,612052.2,21986,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103522,1526176.00
01/22/2017 11:45,2,0.658,ACTIVE,211.70,340.25,59.970,1485103503,"201051344000458","219011344069620",30.75,10.00,0,330.33,351.07,20.6,17.9,0.141,615991.8,615991.8,21697,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103523,1526177.00
01/22/2017 11:45,2,0.654,ACTIVE,212.38,342.05,59.959,1485103503,"201051344000853","219011344069620",30.51,9.00,0,333.63,352.87,20.2,17.6,0.137,614647.0,614647.0,21629,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103524,1526178.00
01/22/2017 11:45,2,0.674,ACTIVE,212.16,341.45,59.970,1485103503,"201051344000685","219011344069620",29.60,9.70,0,331.53,349.56,20.2,17.6,0.146,611133.9,611133.9,21886,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103525,1526179.00
01/22/2017 11:45,2,0.668,ACTIVE,212.16,341.15,59.954,1485103503,"201051344000917","219011344069620",29.94,10.30,0,330.93,349.56,20.3,17.6,0.141,608099.9,608099.9,21899,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103526,1526180.00
01/22/2017 11:45,2,0.658,ACTIVE,212.16,340.55,59.965,1485103503,"201051344001145","219011344069620",30.53,9.30,0,331.83,349.86,20.4,17.7,0.146,614090.2,614090.2,21761,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103527,1526181.00
01/22/2017 11:45,2,0.678,ACTIVE,212.16,341.15,59.965,1485103503,"201051344000651","219011344069620",30.14,8.50,0,332.13,349.26,20.7,18.1,0.137,606679.4,606679.4,21931,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103528,1526182.00
01/22/2017 11:45,2,0.580,ACTIVE,210.12,336.04,59.959,1485103503,"274151322000088","219011344069620",28.96,13.30,0,330.33,344.76,17.0,14.5,0.102,830806.0,830806.0,21614,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103529,1526183.00
01/22/2017 11:45,2,0.398,ACTIVE,211.25,430.12,59.938,1485103503,"274151322000068","219011344069620",40.55,17.30,0,334.24,443.94,16.5,14.0,0.093,720899.3,720899.3,22084,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103530,1526184.00
01/22/2017 11:45,2,0.672,ACTIVE,211.70,339.65,59.959,1485103503,"201051344001135","219011344069620",30.75,9.70,0,330.93,348.66,21.0,18.4,0.141,602291.9,602291.9,21978,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103531,1526185.00
01/22/2017 11:45,2,0.660,ACTIVE,211.25,340.55,59.965,1485103503,"201051344000594","219011344069620",30.73,9.70,0,330.33,349.26,20.6,17.9,0.141,618398.2,618398.2,21869,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103532,1526186.00
01/22/2017 11:45,2,0.670,ACTIVE,212.16,340.25,59.965,1485103503,"201051344001203","219011344069620",30.61,9.70,0,331.83,350.17,20.8,18.2,0.150,610643.1,610643.1,21980,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103533,1526187.00
01/22/2017 11:45,2,0.590,ACTIVE,210.12,336.34,59.965,1485103503,"274151322000054","219011344069620",29.54,14.00,0,330.63,345.06,17.7,15.1,0.106,847010.6,847010.6,21695,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103534,1526188.00
01/22/2017 11:45,2,0.664,ACTIVE,211.70,340.55,59.954,1485103503,"201051344000867","219011344069620",30.30,9.70,0,331.23,348.66,20.4,17.8,0.137,604796.0,604796.0,21962,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103534,1526189.00
01/22/2017 11:45,2,0.689,ACTIVE,211.93,340.55,60.002,1485103503,"201051344001093","219011344069620",30.69,10.30,0,331.53,350.17,21.5,18.8,0.137,607623.2,607623.2,21900,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103535,1526190.00
01/22/2017 11:45,2,0.611,ACTIVE,211.70,341.45,59.959,1485103503,"201051344000900","219011344069620",30.30,8.00,0,330.93,348.96,18.8,16.2,0.141,623783.3,623783.3,21550,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103536,1526191.00
01/22/2017 11:45,2,0.664,ACTIVE,211.93,340.85,59.954,1485103503,"201051344000648","219011344069620",30.57,8.00,0,331.83,349.56,20.6,18.0,0.137,613388.3,613388.3,21534,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103537,1526192.00
01/22/2017 11:45,2,0.662,ACTIVE,211.70,341.15,59.970,1485103503,"201051344000569","219011344069620",30.85,9.00,0,331.83,349.56,20.8,18.1,0.141,624087.7,624087.7,21560,0,0,0,L,1122011218,0,120.20,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103538,1526193.00
01/22/2017 11:45,2,0.660,ACTIVE,211.93,339.65,59.986,1485103503,"201051344000983","219011344069620",30.61,9.00,0,331.23,349.86,20.5,17.9,0.146,616917.9,616917.9,21687,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103539,1526194.00
01/22/2017 11:45,2,0.637,ACTIVE,211.70,340.85,59.965,1485103503,"201051344001158","219011344069620",30.63,8.50,0,332.13,349.26,19.9,17.2,0.141,605453.0,605453.0,21878,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103540,1526195.00
01/22/2017 11:45,2,0.666,ACTIVE,212.16,341.45,59.970,1485103503,"201051344000576","219011344069620",30.26,8.00,0,333.03,349.86,20.5,17.8,0.141,616046.8,616046.8,21584,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103541,1526196.00
01/22/2017 11:45,2,0.607,ACTIVE,210.57,339.34,59.981,1485103503,"274151322000087","219011344069620",28.98,14.70,0,331.23,345.06,17.8,15.3,0.110,819030.0,819030.0,21896,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485103542,1526197.00
01/22/2017 12:00,2,0.686,ACTIVE,211.93,340.85,59.959,1485104403,"201051344000645","219011344069620",30.08,9.30,0,331.23,350.77,20.9,18.3,0.150,615365.2,615365.2,21558,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104404,1526198.00
01/22/2017 12:00,2,0.613,ACTIVE,210.12,339.34,59.912,1485104403,"274151322000085","219011344069620",29.26,13.00,0,331.53,345.66,18.2,15.6,0.106,845639.9,845639.9,21703,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104405,1526199.00
01/22/2017 12:00,2,0.674,ACTIVE,211.93,342.05,59.949,1485104403,"201051344000633","219011344069620",30.85,9.30,0,331.83,352.57,21.1,18.4,0.146,604607.9,604607.9,21937,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104406,1526200.00
01/22/2017 12:00,2,0.703,ACTIVE,211.48,340.85,59.949,1485104403,"201051344000469","219011344069620",30.00,7.70,0,331.23,358.28,21.4,18.8,0.155,607434.1,607434.1,21910,0,0,0,L,1122011218,0,119.97,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104407,1526201.00
01/22/2017 12:00,2,0.688,ACTIVE,211.48,340.55,59.933,1485104403,"201051344000646","219011344069620",30.63,10.70,0,331.23,351.37,21.4,18.7,0.150,603323.8,603323.8,21896,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104408,1526202.00
01/22/2017 12:00,2,0.646,ACTIVE,210.12,336.04,59.991,1485104403,"274151322000052","219011344069620",29.46,14.30,0,330.93,354.37,19.3,16.7,0.119,873900.2,873900.2,21461,0,0,0,L,1151911521,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104408,1526203.00
01/22/2017 12:00,2,0.695,ACTIVE,211.93,341.45,59.954,1485104403,"201051344000585","219011344069620",31.17,10.30,0,332.13,351.67,21.9,19.3,0.146,613898.3,613898.3,21955,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104409,1526204.00
01/22/2017 12:00,2,0.674,ACTIVE,211.70,340.25,59.959,1485104403,"201051344001230","219011344069620",30.49,10.30,0,330.03,349.86,20.8,18.2,0.141,606649.1,606649.1,21819,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104410,1526205.00
01/22/2017 12:00,2,0.693,ACTIVE,212.38,341.15,59.954,1485104403,"201051344000582","219011344069620",30.16,9.30,0,331.83,351.67,21.2,18.6,0.146,598604.1,598604.1,21930,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104411,1526206.00
