ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 12:00,2,0.705,ACTIVE,211.48,340.25,59.949,1485104403,"201051344000955","219011344069620",30.81,10.30,0,329.73,351.67,22.1,19.4,0.150,613815.9,613815.9,21888,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104412,1526207.00
01/22/2017 12:00,2,0.396,ACTIVE,210.35,427.41,59.965,1485104403,"274151322000094","219011344069620",40.31,16.00,0,333.33,444.85,16.3,13.8,0.102,719827.5,719827.5,22189,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104413,1526208.00
01/22/2017 12:00,2,0.707,ACTIVE,211.48,339.95,59.954,1485104403,"201051344000579","219011344069620",30.57,10.00,0,332.73,352.27,22.0,19.3,0.150,622880.8,622880.8,21831,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104414,1526209.00
01/22/2017 12:00,2,0.721,ACTIVE,211.70,340.25,59.959,1485104403,"201051344000890","219011344069620",30.38,11.00,0,331.83,350.77,22.2,19.5,0.146,610789.5,610789.5,21957,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104415,1526210.00
01/22/2017 12:00,2,0.699,ACTIVE,211.93,340.85,59.965,1485104403,"201051344000438","219011344069620",30.69,10.00,0,331.83,351.37,21.8,19.1,0.146,611846.9,611846.9,21968,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104416,1526211.00
01/22/2017 12:00,2,0.719,ACTIVE,211.70,339.04,59.965,1485104403,"201051344000417","219011344069620",19.96,10.30,0,331.53,347.16,14.5,12.1,0.093,595590.3,595590.3,22085,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104417,1526212.00
01/22/2017 12:00,2,0.619,ACTIVE,210.35,338.74,59.922,1485104403,"274151322000083","219011344069620",29.62,13.30,0,331.53,356.18,18.6,16.0,0.124,865491.1,865491.1,21498,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104417,1526213.00
01/22/2017 12:00,2,0.631,ACTIVE,210.80,337.54,59.959,1485104403,"274151322000076","219011344069620",30.43,14.00,0,333.33,354.97,19.4,16.8,0.119,922830.2,922830.2,21608,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104418,1526214.00
01/22/2017 12:00,2,0.688,ACTIVE,211.25,340.85,59.986,1485104403,"201051344000868","219011344069620",30.36,8.00,0,330.63,350.77,21.2,18.5,0.150,605942.4,605942.4,21924,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104419,1526215.00
01/22/2017 12:00,2,0.623,ACTIVE,210.12,337.24,59.959,1485104403,"274151322000095","219011344069620",29.88,13.00,0,331.23,351.07,18.8,16.3,0.124,913778.3,913778.3,21675,0,0,0,L,1151911521,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104420,1526216.00
01/22/2017 12:00,2,0.664,ACTIVE,211.25,339.65,59.965,1485104403,"201051344000988","219011344069620",19.86,8.50,0,331.53,348.06,13.4,11.0,0.093,568128.2,568128.2,21958,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104421,1526217.00
01/22/2017 12:00,2,0.689,ACTIVE,211.48,339.65,59.965,1485104403,"201051344001025","219011344069620",30.71,9.70,0,330.93,350.77,21.5,18.8,0.155,612056.8,612056.8,21987,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104422,1526218.00
01/22/2017 12:00,2,0.686,ACTIVE,211.48,339.95,59.996,1485104403,"201051344000458","219011344069620",30.36,10.00,0,332.13,350.77,21.1,18.5,0.150,615996.3,615996.3,21698,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104423,1526219.00
01/22/2017 12:00,2,0.674,ACTIVE,211.93,341.45,59.975,1485104403,"201051344000853","219011344069620",30.57,9.00,0,333.63,351.97,20.9,18.3,0.150,614651.4,614651.4,21630,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104424,1526220.00
01/22/2017 12:00,2,0.682,ACTIVE,211.93,341.75,59.975,1485104403,"201051344000685","219011344069620",30.10,9.70,0,331.53,351.97,20.8,18.2,0.155,611138.4,611138.4,21887,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104425,1526221.00
01/22/2017 12:00,2,0.674,ACTIVE,211.93,341.45,59.981,1485104403,"201051344000917","219011344069620",30.38,10.30,0,330.93,351.37,20.8,18.2,0.146,608104.3,608104.3,21900,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104426,1526222.00
01/22/2017 12:00,2,0.678,ACTIVE,212.16,341.45,59.981,1485104403,"201051344001145","219011344069620",30.28,9.70,0,332.43,351.37,20.8,18.2,0.150,614094.6,614094.6,21762,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104427,1526223.00
01/22/2017 12:00,2,0.695,ACTIVE,211.93,341.15,60.007,1485104403,"201051344000651","219011344069620",30.12,9.00,0,332.13,351.37,21.2,18.6,0.146,606683.9,606683.9,21932,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104428,1526224.00
01/22/2017 12:00,2,0.596,ACTIVE,209.67,336.64,59.965,1485104403,"274151322000088","219011344069620",28.94,13.70,0,330.63,355.88,17.5,14.9,0.110,830809.7,830809.7,21615,0,0,0,L,1151911521,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104429,1526225.00
01/22/2017 12:00,2,0.412,ACTIVE,210.80,425.91,59.981,1485104403,"274151322000068","219011344069620",40.37,17.80,0,334.24,445.15,16.8,14.3,0.097,720902.8,720902.8,22085,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104430,1526226.00
01/22/2017 12:00,2,0.691,ACTIVE,211.48,340.25,59.970,1485104403,"201051344001135","219011344069620",30.40,9.70,0,330.63,350.47,21.4,18.7,0.150,602296.5,602296.5,21979,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104431,1526227.00
01/22/2017 12:00,2,0.688,ACTIVE,211.03,340.25,59.975,1485104403,"201051344000594","219011344069620",30.24,10.00,0,330.33,350.77,21.1,18.4,0.150,618402.8,618402.8,21870,0,0,0,L,1122011218,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104432,1526228.00
01/22/2017 12:00,2,0.680,ACTIVE,211.93,340.55,59.986,1485104403,"201051344001203","219011344069620",30.63,9.70,0,331.83,351.37,21.1,18.5,0.155,610647.6,610647.6,21981,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104433,1526229.00
01/22/2017 12:00,2,0.605,ACTIVE,210.12,337.84,59.996,1485104403,"274151322000054","219011344069620",29.46,14.00,0,330.63,354.37,18.1,15.5,0.115,847014.4,847014.4,21696,0,0,0,L,1151911521,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104434,1526230.00
01/22/2017 12:00,2,0.674,ACTIVE,211.70,339.65,59.949,1485104403,"201051344000867","219011344069620",30.69,10.00,0,330.33,350.77,20.9,18.3,0.141,604800.4,604800.4,21963,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104435,1526231.00
01/22/2017 12:00,2,0.689,ACTIVE,211.70,341.15,59.986,1485104403,"201051344001093","219011344069620",31.11,10.30,0,331.83,351.37,21.8,19.1,0.137,607627.9,607627.9,21901,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104436,1526232.00
01/22/2017 12:00,2,0.633,ACTIVE,211.48,340.85,59.970,1485104403,"201051344000900","219011344069620",30.18,8.50,0,331.53,349.86,19.4,16.8,0.137,623787.4,623787.4,21551,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104437,1526233.00
01/22/2017 12:00,2,0.684,ACTIVE,211.48,340.55,59.970,1485104403,"201051344000648","219011344069620",30.36,8.50,0,332.73,351.07,21.1,18.4,0.146,613392.8,613392.8,21535,0,0,0,L,1122011218,0,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104438,1526234.00
01/22/2017 12:00,2,0.689,ACTIVE,211.48,340.55,59.965,1485104403,"201051344000569","219011344069620",30.53,9.30,0,332.13,350.77,21.3,18.7,0.150,624092.3,624092.3,21561,0,0,0,L,1122011218,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104438,1526235.00
01/22/2017 12:00,2,0.676,ACTIVE,211.48,339.95,59.975,1485104403,"201051344000983","219011344069620",30.67,9.30,0,331.83,350.17,21.0,18.4,0.141,616922.4,616922.4,21688,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104439,1526236.00
01/22/2017 12:00,2,0.666,ACTIVE,211.70,340.55,59.981,1485104403,"201051344001158","219011344069620",30.14,9.00,0,331.83,351.07,20.4,17.7,0.146,605457.4,605457.4,21879,0,0,0,L,1122011218,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104440,1526237.00
01/22/2017 12:00,2,0.680,ACTIVE,212.16,341.45,59.975,1485104403,"201051344000576","219011344069620",30.42,8.50,0,331.23,352.27,21.0,18.3,0.141,616051.3,616051.3,21585,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104441,1526238.00
01/22/2017 12:00,2,0.613,ACTIVE,210.57,338.14,59.981,1485104403,"274151322000087","219011344069620",29.42,15.30,0,332.13,347.16,18.3,15.7,0.102,819033.8,819033.8,21897,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485104442,1526239.00
01/22/2017 12:15,2,0.742,ACTIVE,212.16,342.05,59.970,1485105303,"201051344000645","219011344069620",30.75,9.30,0,331.53,351.97,23.1,20.4,0.164,615370.1,615370.1,21559,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105305,1526240.00
01/22/2017 12:15,2,0.682,ACTIVE,210.80,341.75,59.986,1485105303,"274151322000085","219011344069620",29.26,13.30,0,329.13,346.86,20.2,17.6,0.124,845644.2,845644.2,21704,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105306,1526241.00
01/22/2017 12:15,2,0.752,ACTIVE,212.16,342.95,59.970,1485105303,"201051344000633","219011344069620",30.65,9.70,0,331.23,354.07,23.3,20.6,0.168,604612.9,604612.9,21938,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105307,1526242.00
01/22/2017 12:15,2,0.750,ACTIVE,211.93,342.65,59.965,1485105303,"201051344000469","219011344069620",31.05,7.30,0,329.43,356.48,23.6,20.9,0.172,607439.2,607439.2,21911,0,0,0,L,1122011218,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105307,1526243.00
01/22/2017 12:15,2,0.762,ACTIVE,211.48,341.15,59.986,1485105303,"201051344000646","219011344069620",30.71,11.00,0,329.73,351.67,23.7,21.0,0.168,603328.8,603328.8,21897,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105308,1526244.00
01/22/2017 12:15,2,0.723,ACTIVE,210.57,341.15,59.965,1485105303,"274151322000052","219011344069620",29.42,14.70,0,328.52,347.46,21.5,18.8,0.128,873904.8,873904.8,21462,0,0,0,L,1151911521,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105309,1526245.00
01/22/2017 12:15,2,0.785,ACTIVE,212.16,342.35,59.981,1485105303,"201051344000585","219011344069620",30.69,10.70,0,332.13,352.87,24.4,21.7,0.172,613903.6,613903.6,21956,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105310,1526246.00
01/22/2017 12:15,2,0.750,ACTIVE,211.48,341.15,59.970,1485105303,"201051344001230","219011344069620",30.36,10.70,0,330.03,352.27,23.1,20.4,0.168,606654.0,606654.0,21820,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105311,1526247.00
01/22/2017 12:15,2,0.750,ACTIVE,212.38,342.35,59.975,1485105303,"201051344000582","219011344069620",30.87,9.30,0,332.13,352.27,23.5,20.7,0.159,598609.1,598609.1,21931,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105312,1526248.00
01/22/2017 12:15,2,0.770,ACTIVE,211.48,341.45,59.975,1485105303,"201051344000955","219011344069620",31.11,10.30,0,330.03,351.97,24.3,21.5,0.177,613821.1,613821.1,21889,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105313,1526249.00
01/22/2017 12:15,2,0.447,ACTIVE,210.57,424.41,59.981,1485105303,"274151322000094","219011344069620",40.20,16.30,0,333.93,448.15,18.3,15.8,0.115,719831.3,719831.3,22190,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105314,1526250.00
01/22/2017 12:15,2,0.775,ACTIVE,211.70,341.75,59.944,1485105303,"201051344000579","219011344069620",30.75,10.00,0,331.83,355.88,24.2,21.4,0.172,622886.0,622886.0,21832,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105315,1526251.00
01/22/2017 12:15,2,0.795,ACTIVE,211.48,340.85,60.023,1485105303,"201051344000890","219011344069620",30.53,11.00,0,331.23,352.27,24.6,21.8,0.164,610794.8,610794.8,21958,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105316,1526252.00
01/22/2017 12:15,2,0.754,ACTIVE,211.70,343.85,59.928,1485105303,"201051344000438","219011344069620",31.37,10.30,0,330.93,354.07,24.0,21.2,0.168,611852.1,611852.1,21969,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105316,1526253.00
01/22/2017 12:15,2,0.801,ACTIVE,211.93,339.65,59.965,1485105303,"201051344000417","219011344069620",19.80,10.30,0,332.13,346.86,16.1,13.6,0.110,595593.6,595593.6,22086,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105317,1526254.00
01/22/2017 12:15,2,0.699,ACTIVE,210.80,338.74,59.981,1485105303,"274151322000083","219011344069620",29.38,14.00,0,330.03,347.46,20.9,18.2,0.137,865495.5,865495.5,21499,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105318,1526255.00
01/22/2017 12:15,2,0.717,ACTIVE,211.25,341.45,59.959,1485105303,"274151322000076","219011344069620",30.18,14.70,0,330.33,348.36,21.9,19.3,0.137,922834.9,922834.9,21609,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105319,1526256.00
01/22/2017 12:15,2,0.764,ACTIVE,211.48,341.45,59.981,1485105303,"201051344000868","219011344069620",30.55,8.00,0,331.23,351.07,23.7,21.0,0.164,605947.5,605947.5,21925,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105320,1526257.00
01/22/2017 12:15,2,0.705,ACTIVE,210.80,341.75,60.012,1485105303,"274151322000095","219011344069620",29.80,13.30,0,329.13,346.86,21.3,18.6,0.137,913782.8,913782.8,21676,0,0,0,L,1151911521,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105321,1526258.00
01/22/2017 12:15,2,0.748,ACTIVE,211.48,340.85,59.975,1485105303,"201051344000988","219011344069620",19.82,8.50,0,330.93,348.66,15.1,12.6,0.110,568131.3,568131.3,21959,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105322,1526259.00
01/22/2017 12:15,2,0.764,ACTIVE,211.70,339.95,59.938,1485105303,"201051344001025","219011344069620",30.91,10.00,0,331.53,352.87,23.9,21.2,0.172,612061.9,612061.9,21988,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105323,1526260.00
01/22/2017 12:15,2,0.766,ACTIVE,211.93,341.15,59.981,1485105303,"201051344000458","219011344069620",30.24,10.00,0,330.93,351.97,23.5,20.8,0.172,616001.3,616001.3,21699,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105324,1526261.00
01/22/2017 12:15,2,0.744,ACTIVE,212.16,343.25,59.970,1485105303,"201051344000853","219011344069620",30.89,9.00,0,331.23,352.87,23.4,20.6,0.172,614656.4,614656.4,21631,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105325,1526262.00
01/22/2017 12:15,2,0.756,ACTIVE,211.93,342.05,59.986,1485105303,"201051344000685","219011344069620",30.38,10.00,0,331.83,352.27,23.3,20.6,0.177,611143.4,611143.4,21888,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105326,1526263.00
01/22/2017 12:15,2,0.750,ACTIVE,211.93,342.05,59.975,1485105303,"201051344000917","219011344069620",30.59,10.30,0,331.23,351.97,23.3,20.6,0.168,608109.3,608109.3,21901,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105326,1526264.00
01/22/2017 12:15,2,0.752,ACTIVE,212.16,341.45,59.986,1485105303,"201051344001145","219011344069620",30.57,9.70,0,332.73,351.97,23.3,20.6,0.168,614099.6,614099.6,21763,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105327,1526265.00
01/22/2017 12:15,2,0.777,ACTIVE,211.93,341.15,59.944,1485105303,"201051344000651","219011344069620",30.18,9.00,0,332.13,351.97,23.8,21.0,0.168,606689.0,606689.0,21933,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105328,1526266.00
01/22/2017 12:15,2,0.672,ACTIVE,210.35,337.84,60.012,1485105303,"274151322000088","219011344069620",29.08,13.70,0,327.62,346.26,19.8,17.2,0.119,830813.8,830813.8,21616,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105329,1526267.00
01/22/2017 12:15,2,0.473,ACTIVE,211.25,419.00,59.986,1485105303,"274151322000068","219011344069620",39.44,18.00,0,334.54,445.45,18.8,16.2,0.115,720906.8,720906.8,22086,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105330,1526268.00
01/22/2017 12:15,2,0.771,ACTIVE,211.70,341.15,60.023,1485105303,"201051344001135","219011344069620",30.55,9.70,0,330.63,351.37,24.0,21.2,0.168,602301.6,602301.6,21980,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105331,1526269.00
01/22/2017 12:15,2,0.766,ACTIVE,211.48,341.45,59.954,1485105303,"201051344000594","219011344069620",30.51,10.30,0,329.13,353.77,23.8,21.0,0.172,618407.8,618407.8,21871,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105332,1526270.00
01/22/2017 12:15,2,0.764,ACTIVE,211.93,340.55,59.986,1485105303,"201051344001203","219011344069620",30.69,10.00,0,331.83,352.87,23.8,21.0,0.177,610652.7,610652.7,21982,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105333,1526271.00
01/22/2017 12:15,2,0.680,ACTIVE,210.57,339.95,59.975,1485105303,"274151322000054","219011344069620",29.42,14.30,0,329.13,346.86,20.2,17.6,0.133,847018.7,847018.7,21697,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105334,1526272.00
01/22/2017 12:15,2,0.756,ACTIVE,211.93,341.45,59.975,1485105303,"201051344000867","219011344069620",30.67,9.70,0,330.63,351.37,23.5,20.8,0.164,604805.5,604805.5,21964,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105334,1526273.00
01/22/2017 12:15,2,0.785,ACTIVE,211.70,341.75,59.975,1485105303,"201051344001093","219011344069620",30.67,10.30,0,332.13,351.97,24.4,21.7,0.168,607633.2,607633.2,21902,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105336,1526274.00
01/22/2017 12:15,2,0.715,ACTIVE,211.48,342.35,59.991,1485105303,"201051344000900","219011344069620",30.40,8.50,0,330.93,351.67,22.0,19.3,0.172,623792.0,623792.0,21552,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105337,1526275.00
01/22/2017 12:15,2,0.756,ACTIVE,211.70,341.75,59.986,1485105303,"201051344000648","219011344069620",30.91,8.50,0,331.83,352.57,23.7,20.9,0.168,613397.9,613397.9,21536,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105337,1526276.00
01/22/2017 12:15,2,0.771,ACTIVE,211.70,342.05,59.981,1485105303,"201051344000569","219011344069620",30.65,9.30,0,331.53,352.57,24.0,21.2,0.172,624097.4,624097.4,21562,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105338,1526277.00
01/22/2017 12:15,2,0.756,ACTIVE,211.70,341.75,59.965,1485105303,"201051344000983","219011344069620",30.83,9.30,0,330.93,354.07,23.7,20.9,0.172,616927.5,616927.5,21689,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105339,1526278.00
01/22/2017 12:15,2,0.729,ACTIVE,211.70,341.75,60.028,1485105303,"201051344001158","219011344069620",30.93,9.00,0,331.23,351.67,22.9,20.1,0.168,605462.3,605462.3,21880,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105340,1526279.00
01/22/2017 12:15,2,0.762,ACTIVE,212.16,342.65,60.018,1485105303,"201051344000576","219011344069620",30.57,8.50,0,330.63,352.27,23.6,20.9,0.172,616056.3,616056.3,21586,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105341,1526280.00
01/22/2017 12:15,2,0.684,ACTIVE,210.57,339.04,59.981,1485105303,"274151322000087","219011344069620",29.94,15.80,0,328.52,347.16,20.7,18.0,0.128,819038.2,819038.2,21898,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485105342,1526281.00
01/22/2017 12:30,2,0.746,ACTIVE,212.83,343.25,59.986,1485106204,"201051344000645","219011344069620",30.12,9.30,0,332.13,353.17,22.8,20.1,0.164,615375.2,615375.2,21560,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106205,1526282.00
01/22/2017 12:30,2,0.662,ACTIVE,211.70,340.25,59.991,1485106204,"274151322000085","219011344069620",29.74,13.30,0,329.13,348.06,20.0,17.3,0.124,845648.6,845648.6,21705,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106206,1526283.00
01/22/2017 12:30,2,0.744,ACTIVE,213.06,344.76,59.970,1485106204,"201051344000633","219011344069620",30.47,9.70,0,331.83,354.97,23.0,20.3,0.168,604618.0,604618.0,21939,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106207,1526284.00
01/22/2017 12:30,2,0.760,ACTIVE,212.61,343.55,60.007,1485106204,"201051344000469","219011344069620",30.26,7.30,0,331.23,354.07,23.3,20.6,0.172,607444.4,607444.4,21912,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106208,1526285.00
01/22/2017 12:30,2,0.752,ACTIVE,211.70,341.15,59.959,1485106204,"201051344000646","219011344069620",30.69,11.00,0,330.03,352.27,23.4,20.7,0.172,603334.1,603334.1,21898,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106209,1526286.00
01/22/2017 12:30,2,0.707,ACTIVE,211.48,343.55,59.996,1485106204,"274151322000052","219011344069620",29.64,15.00,0,328.82,348.96,21.3,18.6,0.141,873909.5,873909.5,21463,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106210,1526287.00
01/22/2017 12:30,2,0.770,ACTIVE,212.16,341.45,60.007,1485106204,"201051344000585","219011344069620",31.03,10.70,0,331.23,353.17,24.2,21.5,0.168,613909.0,613909.0,21957,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106211,1526288.00
01/22/2017 12:30,2,0.744,ACTIVE,211.93,341.15,59.975,1485106204,"201051344001230","219011344069620",30.34,10.30,0,329.73,351.67,22.9,20.2,0.168,606659.1,606659.1,21821,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106212,1526289.00
01/22/2017 12:30,2,0.752,ACTIVE,212.61,342.35,59.975,1485106204,"201051344000582","219011344069620",30.49,9.30,0,330.93,352.87,23.2,20.5,0.159,598614.3,598614.3,21932,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106213,1526290.00
01/22/2017 12:30,2,0.768,ACTIVE,211.70,340.55,59.986,1485106204,"201051344000955","219011344069620",30.97,10.70,0,330.63,351.97,24.1,21.3,0.168,613826.5,613826.5,21890,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106213,1526291.00
01/22/2017 12:30,2,0.428,ACTIVE,211.48,435.23,59.981,1485106204,"274151322000094","219011344069620",41.13,16.70,0,333.93,447.25,17.8,15.2,0.106,719835.2,719835.2,22191,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106214,1526292.00
01/22/2017 12:30,2,0.771,ACTIVE,212.61,342.35,59.975,1485106204,"201051344000579","219011344069620",30.49,10.00,0,330.93,356.18,23.9,21.1,0.168,622891.4,622891.4,21833,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106215,1526293.00
01/22/2017 12:30,2,0.783,ACTIVE,211.93,339.95,59.981,1485106204,"201051344000890","219011344069620",30.79,11.00,0,330.33,352.27,24.5,21.7,0.172,610800.3,610800.3,21959,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106216,1526294.00
01/22/2017 12:30,2,0.758,ACTIVE,212.16,341.75,59.981,1485106204,"201051344000438","219011344069620",31.17,10.00,0,332.13,354.37,24.0,21.2,0.168,611857.5,611857.5,21970,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106217,1526295.00
01/22/2017 12:30,2,0.787,ACTIVE,212.38,339.65,59.975,1485106204,"201051344000417","219011344069620",19.92,10.70,0,330.93,347.76,15.9,13.5,0.106,595597.0,595597.0,22087,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106218,1526296.00
01/22/2017 12:30,2,0.686,ACTIVE,211.70,338.74,59.981,1485106204,"274151322000083","219011344069620",29.60,14.00,0,329.43,348.66,20.6,17.9,0.128,865500.1,865500.1,21500,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106219,1526297.00
01/22/2017 12:30,2,0.705,ACTIVE,212.38,339.65,59.991,1485106204,"274151322000076","219011344069620",30.53,15.00,0,330.63,349.56,21.8,19.1,0.141,922839.7,922839.7,21610,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106220,1526298.00
01/22/2017 12:30,2,0.756,ACTIVE,212.38,342.65,59.981,1485106204,"201051344000868","219011344069620",30.38,8.00,0,330.93,353.47,23.3,20.6,0.159,605952.6,605952.6,21926,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106221,1526299.00
01/22/2017 12:30,2,0.691,ACTIVE,211.70,340.25,59.975,1485106204,"274151322000095","219011344069620",30.24,13.70,0,328.52,348.36,21.2,18.6,0.137,913787.5,913787.5,21677,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106222,1526300.00
01/22/2017 12:30,2,0.744,ACTIVE,212.38,342.05,59.986,1485106204,"201051344000988","219011344069620",19.64,8.50,0,331.53,349.86,14.8,12.4,0.115,568134.4,568134.4,21960,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106222,1526301.00
01/22/2017 12:30,2,0.762,ACTIVE,211.93,340.25,59.970,1485106204,"201051344001025","219011344069620",30.61,10.00,0,330.33,352.87,23.7,20.9,0.168,612067.2,612067.2,21989,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106223,1526302.00
01/22/2017 12:30,2,0.748,ACTIVE,212.61,342.65,59.970,1485106204,"201051344000458","219011344069620",30.71,10.00,0,331.83,352.57,23.3,20.6,0.168,616006.5,616006.5,21700,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106224,1526303.00
01/22/2017 12:30,2,0.738,ACTIVE,213.29,344.15,59.986,1485106204,"201051344000853","219011344069620",30.63,8.50,0,332.73,354.67,22.9,20.2,0.164,614661.4,614661.4,21632,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106225,1526304.00
01/22/2017 12:30,2,0.738,ACTIVE,212.38,341.75,59.975,1485106204,"201051344000685","219011344069620",30.83,10.00,0,330.33,354.37,23.1,20.4,0.172,611148.5,611148.5,21889,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106226,1526305.00
01/22/2017 12:30,2,0.742,ACTIVE,212.61,342.35,59.970,1485106204,"201051344000917","219011344069620",30.43,10.30,0,329.73,353.77,22.9,20.2,0.159,608114.4,608114.4,21902,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106227,1526306.00
01/22/2017 12:30,2,0.752,ACTIVE,212.38,341.75,60.002,1485106204,"201051344001145","219011344069620",30.30,9.70,0,331.53,353.47,23.1,20.4,0.164,614104.8,614104.8,21764,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106228,1526307.00
01/22/2017 12:30,2,0.748,ACTIVE,212.38,342.05,59.981,1485106204,"201051344000651","219011344069620",30.95,8.50,0,330.93,352.57,23.5,20.8,0.164,606694.2,606694.2,21934,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106229,1526308.00
01/22/2017 12:30,2,0.662,ACTIVE,211.25,342.35,59.965,1485106204,"274151322000088","219011344069620",29.08,14.00,0,330.63,347.76,19.5,16.9,0.128,830818.1,830818.1,21617,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106230,1526309.00
01/22/2017 12:30,2,0.461,ACTIVE,212.38,424.41,59.970,1485106204,"274151322000068","219011344069620",40.12,18.30,0,334.54,438.53,18.7,16.1,0.110,720910.8,720910.8,22087,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106231,1526310.00
01/22/2017 12:30,2,0.764,ACTIVE,211.93,339.95,59.970,1485106204,"201051344001135","219011344069620",30.47,9.70,0,331.23,352.87,23.6,20.9,0.168,602306.9,602306.9,21981,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106232,1526311.00
01/22/2017 12:30,2,0.748,ACTIVE,212.38,343.25,60.018,1485106204,"201051344000594","219011344069620",30.69,10.30,0,330.33,352.57,23.3,20.5,0.164,618413.0,618413.0,21872,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106233,1526312.00
01/22/2017 12:30,2,0.758,ACTIVE,212.38,341.15,59.970,1485106204,"201051344001203","219011344069620",30.49,10.00,0,330.93,353.77,23.4,20.7,0.172,610657.9,610657.9,21983,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106234,1526313.00
01/22/2017 12:30,2,0.668,ACTIVE,211.48,341.15,59.981,1485106204,"274151322000054","219011344069620",29.54,14.30,0,328.52,348.36,20.0,17.4,0.133,847023.1,847023.1,21698,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106234,1526314.00
01/22/2017 12:30,2,0.746,ACTIVE,212.83,341.75,60.018,1485106204,"201051344000867","219011344069620",30.42,9.70,0,331.83,352.57,23.0,20.3,0.159,604810.6,604810.6,21965,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106235,1526315.00
01/22/2017 12:30,2,0.775,ACTIVE,212.16,342.05,59.970,1485106204,"201051344001093","219011344069620",30.71,10.30,0,330.93,353.17,24.1,21.4,0.164,607638.6,607638.6,21903,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106236,1526316.00
01/22/2017 12:30,2,0.699,ACTIVE,212.61,343.25,60.039,1485106204,"201051344000900","219011344069620",30.26,8.00,0,331.23,352.57,21.5,18.8,0.168,623796.8,623796.8,21553,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106237,1526317.00
01/22/2017 12:30,2,0.758,ACTIVE,212.61,342.95,59.975,1485106204,"201051344000648","219011344069620",30.16,8.50,0,332.13,353.17,23.2,20.4,0.164,613403.0,613403.0,21537,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106238,1526318.00
01/22/2017 12:30,2,0.758,ACTIVE,212.61,342.35,59.975,1485106204,"201051344000569","219011344069620",30.40,9.00,0,331.83,352.57,23.4,20.6,0.164,624102.6,624102.6,21563,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106239,1526319.00
01/22/2017 12:30,2,0.738,ACTIVE,212.61,341.75,59.986,1485106204,"201051344000983","219011344069620",30.87,9.00,0,331.83,352.87,23.1,20.4,0.164,616932.6,616932.6,21690,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106240,1526320.00
01/22/2017 12:30,2,0.734,ACTIVE,212.61,342.35,59.996,1485106204,"201051344001158","219011344069620",30.16,9.00,0,331.23,352.57,22.5,19.8,0.172,605467.3,605467.3,21881,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106241,1526321.00
01/22/2017 12:30,2,0.748,ACTIVE,212.83,343.55,59.981,1485106204,"201051344000576","219011344069620",30.43,8.00,0,332.73,353.77,23.1,20.3,0.159,616061.4,616061.4,21587,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106242,1526322.00
01/22/2017 12:30,2,0.684,ACTIVE,211.70,342.35,59.981,1485106204,"274151322000087","219011344069620",29.44,16.00,0,329.43,348.06,20.3,17.7,0.124,819042.7,819042.7,21899,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485106243,1526323.00
01/22/2017 12:45,2,0.656,ACTIVE,213.06,342.05,59.975,1485107103,"201051344000645","219011344069620",30.24,9.30,0,333.63,354.37,20.2,17.5,0.137,615379.8,615379.8,21561,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107104,1526324.00
01/22/2017 12:45,2,0.576,ACTIVE,211.70,338.74,60.018,1485107103,"274151322000085","219011344069620",29.58,13.30,0,334.24,347.76,17.3,14.8,0.102,845652.5,845652.5,21706,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107105,1526325.00
01/22/2017 12:45,2,0.664,ACTIVE,213.06,344.15,59.996,1485107103,"201051344000633","219011344069620",30.06,9.70,0,333.03,354.97,20.3,17.7,0.141,604622.7,604622.7,21940,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107106,1526326.00
01/22/2017 12:45,2,0.680,ACTIVE,212.83,342.95,60.007,1485107103,"201051344000469","219011344069620",29.84,7.00,0,332.13,354.07,20.6,17.9,0.141,607449.1,607449.1,21913,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107107,1526327.00
01/22/2017 12:45,2,0.672,ACTIVE,211.93,340.55,59.996,1485107103,"201051344000646","219011344069620",29.96,11.00,0,330.33,353.17,20.5,17.8,0.141,603338.8,603338.8,21899,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107108,1526328.00
01/22/2017 12:45,2,0.607,ACTIVE,211.48,339.34,59.996,1485107103,"274151322000052","219011344069620",30.00,15.00,0,329.73,348.66,18.5,15.9,0.119,873913.7,873913.7,21464,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107109,1526329.00
01/22/2017 12:45,2,0.686,ACTIVE,212.38,341.15,59.991,1485107103,"201051344000585","219011344069620",30.45,10.30,0,331.83,353.47,21.2,18.5,0.146,613913.9,613913.9,21958,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107110,1526330.00
01/22/2017 12:45,2,0.654,ACTIVE,211.93,339.95,59.996,1485107103,"201051344001230","219011344069620",30.16,10.30,0,330.03,351.37,20.0,17.4,0.137,606663.7,606663.7,21822,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107111,1526331.00
01/22/2017 12:45,2,0.660,ACTIVE,212.83,341.75,60.002,1485107103,"201051344000582","219011344069620",30.32,9.30,0,330.93,352.57,20.4,17.7,0.137,598619.0,598619.0,21933,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107111,1526332.00
01/22/2017 12:45,2,0.693,ACTIVE,211.70,340.25,60.002,1485107103,"201051344000955","219011344069620",30.08,10.30,0,330.63,352.27,21.1,18.5,0.146,613831.4,613831.4,21891,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107112,1526333.00
01/22/2017 12:45,2,0.373,ACTIVE,211.70,425.01,60.002,1485107103,"274151322000094","219011344069620",40.24,16.30,0,334.84,446.05,15.3,12.9,0.093,719838.6,719838.6,22192,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107113,1526334.00
01/22/2017 12:45,2,0.684,ACTIVE,212.61,342.05,59.996,1485107103,"201051344000579","219011344069620",30.36,10.00,0,332.73,354.37,21.1,18.4,0.141,622896.2,622896.2,21834,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107114,1526335.00
01/22/2017 12:45,2,0.699,ACTIVE,211.93,339.95,60.018,1485107103,"201051344000890","219011344069620",30.12,11.00,0,330.33,352.27,21.4,18.7,0.146,610805.2,610805.2,21960,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107115,1526336.00
01/22/2017 12:45,2,0.672,ACTIVE,212.16,340.85,60.007,1485107103,"201051344000438","219011344069620",30.83,10.00,0,331.53,354.67,21.0,18.4,0.141,611862.3,611862.3,21971,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107116,1526337.00
01/22/2017 12:45,2,0.701,ACTIVE,212.38,339.34,60.012,1485107103,"201051344000417","219011344069620",19.72,10.70,0,330.93,348.06,14.0,11.6,0.093,595600.1,595600.1,22088,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107117,1526338.00
01/22/2017 12:45,2,0.592,ACTIVE,211.70,339.04,59.991,1485107103,"274151322000083","219011344069620",29.62,14.00,0,330.33,348.36,17.8,15.2,0.110,865504.1,865504.1,21501,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107118,1526339.00
01/22/2017 12:45,2,0.613,ACTIVE,212.16,340.85,60.028,1485107103,"274151322000076","219011344069620",30.28,15.00,0,330.93,348.96,18.8,16.2,0.119,922844.0,922844.0,21611,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107119,1526340.00
01/22/2017 12:45,2,0.658,ACTIVE,212.38,342.05,59.959,1485107103,"201051344000868","219011344069620",30.51,8.00,0,331.53,354.37,20.4,17.7,0.141,605957.3,605957.3,21927,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107120,1526341.00
01/22/2017 12:45,2,0.590,ACTIVE,211.48,338.44,60.002,1485107103,"274151322000095","219011344069620",30.38,13.70,0,331.23,348.36,18.2,15.6,0.110,913791.7,913791.7,21678,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107120,1526342.00
01/22/2017 12:45,2,0.648,ACTIVE,212.38,342.05,60.018,1485107103,"201051344000988","219011344069620",19.64,8.00,0,331.83,350.77,12.9,10.5,0.093,568137.2,568137.2,21961,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107121,1526343.00
01/22/2017 12:45,2,0.672,ACTIVE,211.93,339.34,59.986,1485107103,"201051344001025","219011344069620",30.28,9.70,0,330.33,352.27,20.7,18.1,0.146,612072.0,612072.0,21990,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107122,1526344.00
01/22/2017 12:45,2,0.652,ACTIVE,212.38,341.45,59.996,1485107103,"201051344000458","219011344069620",30.97,9.70,0,333.03,354.37,20.5,17.8,0.141,616011.2,616011.2,21701,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107123,1526345.00
01/22/2017 12:45,2,0.648,ACTIVE,213.06,343.25,60.007,1485107103,"201051344000853","219011344069620",30.75,8.50,0,334.24,354.67,20.3,17.6,0.141,614666.1,614666.1,21633,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107124,1526346.00
01/22/2017 12:45,2,0.654,ACTIVE,212.16,341.45,59.996,1485107103,"201051344000685","219011344069620",30.38,9.70,0,331.53,353.77,20.2,17.5,0.146,611153.2,611153.2,21890,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107125,1526347.00
01/22/2017 12:45,2,0.656,ACTIVE,212.38,341.45,59.996,1485107103,"201051344000917","219011344069620",30.00,10.30,0,331.23,352.87,20.0,17.3,0.141,608119.0,608119.0,21903,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107126,1526348.00
01/22/2017 12:45,2,0.650,ACTIVE,212.38,340.85,59.991,1485107103,"201051344001145","219011344069620",30.51,9.70,0,332.43,353.17,20.1,17.5,0.137,614109.4,614109.4,21765,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107127,1526349.00
