ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 12:45,2,0.660,ACTIVE,212.38,340.85,60.034,1485107103,"201051344000651","219011344069620",30.65,8.50,0,331.53,352.87,20.5,17.9,0.137,606699.0,606699.0,21935,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107128,1526350.00
01/22/2017 12:45,2,0.570,ACTIVE,211.25,339.04,60.039,1485107103,"274151322000088","219011344069620",29.00,14.00,0,333.33,347.46,16.8,14.2,0.093,830821.9,830821.9,21618,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107129,1526351.00
01/22/2017 12:45,2,0.393,ACTIVE,212.38,424.11,59.986,1485107103,"274151322000068","219011344069620",40.22,18.30,0,334.84,445.75,16.2,13.7,0.088,720914.4,720914.4,22088,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107130,1526352.00
01/22/2017 12:45,2,0.678,ACTIVE,211.70,339.65,59.996,1485107103,"201051344001135","219011344069620",30.08,9.70,0,330.63,351.67,20.7,18.0,0.146,602311.7,602311.7,21982,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107131,1526353.00
01/22/2017 12:45,2,0.664,ACTIVE,212.16,341.45,60.034,1485107103,"201051344000594","219011344069620",30.43,10.30,0,332.43,353.47,20.5,17.9,0.141,618417.7,618417.7,21873,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107132,1526354.00
01/22/2017 12:45,2,0.670,ACTIVE,212.16,340.55,60.007,1485107103,"201051344001203","219011344069620",30.14,10.00,0,331.83,353.77,20.5,17.8,0.146,610662.7,610662.7,21984,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107133,1526355.00
01/22/2017 12:45,2,0.578,ACTIVE,211.25,342.05,59.986,1485107103,"274151322000054","219011344069620",29.42,14.00,0,333.33,348.06,17.3,14.8,0.110,847027.0,847027.0,21699,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107133,1526356.00
01/22/2017 12:45,2,0.648,ACTIVE,212.83,341.45,59.996,1485107103,"201051344000867","219011344069620",30.81,9.70,0,332.13,353.17,20.3,17.7,0.133,604815.2,604815.2,21966,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107134,1526357.00
01/22/2017 12:45,2,0.688,ACTIVE,211.70,340.25,59.996,1485107103,"201051344001093","219011344069620",30.63,10.30,0,331.53,351.67,21.3,18.6,0.141,607643.5,607643.5,21904,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107135,1526358.00
01/22/2017 12:45,2,0.617,ACTIVE,212.38,342.35,59.986,1485107103,"201051344000900","219011344069620",29.94,8.00,0,331.53,354.07,18.7,16.1,0.137,623801.0,623801.0,21554,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107136,1526359.00
01/22/2017 12:45,2,0.662,ACTIVE,212.61,341.75,60.028,1485107103,"201051344000648","219011344069620",30.67,8.50,0,333.33,354.07,20.6,17.9,0.141,613407.7,613407.7,21538,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107137,1526360.00
01/22/2017 12:45,2,0.674,ACTIVE,212.61,342.05,59.996,1485107103,"201051344000569","219011344069620",30.36,9.00,0,332.43,353.77,20.8,18.1,0.141,624107.4,624107.4,21564,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107138,1526361.00
01/22/2017 12:45,2,0.656,ACTIVE,212.61,342.05,59.981,1485107103,"201051344000983","219011344069620",30.67,8.50,0,333.63,353.47,20.4,17.8,0.146,616937.2,616937.2,21691,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107139,1526362.00
01/22/2017 12:45,2,0.641,ACTIVE,212.61,342.65,60.012,1485107103,"201051344001158","219011344069620",30.42,8.50,0,333.03,353.47,19.8,17.2,0.146,605471.8,605471.8,21882,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107140,1526363.00
01/22/2017 12:45,2,0.672,ACTIVE,213.06,342.95,60.002,1485107103,"201051344000576","219011344069620",29.98,8.00,0,333.63,354.37,20.4,17.8,0.141,616066.0,616066.0,21588,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107141,1526364.00
01/22/2017 12:45,2,0.586,ACTIVE,211.70,338.44,59.986,1485107103,"274151322000087","219011344069620",29.64,16.00,0,333.93,347.76,17.6,15.1,0.097,819046.7,819046.7,21900,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485107142,1526365.00
01/22/2017 13:00,2,0.662,ACTIVE,212.83,342.05,59.996,1485108003,"201051344000645","219011344069620",30.75,9.00,0,333.93,352.27,20.7,18.0,0.141,615384.3,615384.3,21562,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108004,1526366.00
01/22/2017 13:00,2,0.590,ACTIVE,211.48,338.44,59.991,1485108003,"274151322000085","219011344069620",29.80,13.30,0,334.24,346.86,17.8,15.3,0.106,845656.3,845656.3,21707,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108005,1526367.00
01/22/2017 13:00,2,0.674,ACTIVE,212.61,342.95,59.996,1485108003,"201051344000633","219011344069620",30.49,9.70,0,333.03,353.77,20.9,18.2,0.141,604627.2,604627.2,21941,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108006,1526368.00
01/22/2017 13:00,2,0.695,ACTIVE,212.38,341.75,59.954,1485108003,"201051344000469","219011344069620",30.02,7.00,0,332.43,351.67,21.1,18.5,0.150,607453.8,607453.8,21914,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108007,1526369.00
01/22/2017 13:00,2,0.686,ACTIVE,211.93,340.85,60.002,1485108003,"201051344000646","219011344069620",30.51,10.70,0,330.63,352.87,21.2,18.6,0.155,603343.4,603343.4,21900,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108008,1526370.00
01/22/2017 13:00,2,0.633,ACTIVE,211.03,341.75,60.002,1485108003,"274151322000052","219011344069620",29.60,15.00,0,333.63,347.76,19.0,16.4,0.119,873917.8,873917.8,21465,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108009,1526371.00
01/22/2017 13:00,2,0.701,ACTIVE,212.16,341.15,60.012,1485108003,"201051344000585","219011344069620",30.71,10.00,0,331.53,350.47,21.8,19.1,0.146,613918.7,613918.7,21959,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108009,1526372.00
01/22/2017 13:00,2,0.678,ACTIVE,211.93,339.65,59.986,1485108003,"201051344001230","219011344069620",30.02,10.30,0,330.03,349.56,20.6,18.0,0.146,606668.2,606668.2,21823,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108010,1526373.00
01/22/2017 13:00,2,0.689,ACTIVE,212.61,341.75,59.944,1485108003,"201051344000582","219011344069620",30.06,9.30,0,331.83,351.37,21.0,18.3,0.137,598623.6,598623.6,21934,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108011,1526374.00
01/22/2017 13:00,2,0.701,ACTIVE,211.70,340.25,60.007,1485108003,"201051344000955","219011344069620",30.69,10.00,0,330.63,349.56,21.8,19.1,0.150,613836.2,613836.2,21892,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108012,1526375.00
01/22/2017 13:00,2,0.381,ACTIVE,211.48,427.41,60.002,1485108003,"274151322000094","219011344069620",40.45,16.30,0,335.14,438.53,15.8,13.3,0.097,719841.9,719841.9,22193,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108013,1526376.00
01/22/2017 13:00,2,0.703,ACTIVE,212.38,341.15,60.028,1485108003,"201051344000579","219011344069620",30.28,9.70,0,333.03,354.37,21.6,18.9,0.150,622901.0,622901.0,21835,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108014,1526377.00
01/22/2017 13:00,2,0.711,ACTIVE,211.93,339.95,60.002,1485108003,"201051344000890","219011344069620",30.57,11.00,0,329.73,350.47,22.1,19.4,0.146,610810.1,610810.1,21961,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108015,1526378.00
01/22/2017 13:00,2,0.689,ACTIVE,212.16,341.15,59.991,1485108003,"201051344000438","219011344069620",31.03,9.70,0,331.53,353.17,21.7,19.0,0.141,611867.1,611867.1,21972,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108016,1526379.00
01/22/2017 13:00,2,0.713,ACTIVE,212.16,338.74,60.002,1485108003,"201051344000417","219011344069620",19.92,10.70,0,331.83,346.86,14.4,12.0,0.097,595603.1,595603.1,22089,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108017,1526380.00
01/22/2017 13:00,2,0.613,ACTIVE,211.48,339.04,60.002,1485108003,"274151322000083","219011344069620",29.42,14.00,0,334.24,347.76,18.3,15.7,0.110,865508.1,865508.1,21502,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108018,1526381.00
01/22/2017 13:00,2,0.631,ACTIVE,211.93,339.65,60.023,1485108003,"274151322000076","219011344069620",30.26,14.70,0,332.43,348.36,19.3,16.7,0.128,922848.3,922848.3,21612,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108018,1526382.00
01/22/2017 13:00,2,0.682,ACTIVE,211.93,341.15,59.981,1485108003,"201051344000868","219011344069620",30.26,7.70,0,331.53,351.07,20.9,18.3,0.146,605961.9,605961.9,21928,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108019,1526383.00
01/22/2017 13:00,2,0.607,ACTIVE,211.25,339.34,59.991,1485108003,"274151322000095","219011344069620",30.36,13.70,0,333.93,347.16,18.7,16.2,0.124,913795.7,913795.7,21679,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108020,1526384.00
01/22/2017 13:00,2,0.658,ACTIVE,212.16,341.15,60.007,1485108003,"201051344000988","219011344069620",19.92,8.00,0,333.33,349.56,13.3,10.9,0.088,568139.9,568139.9,21962,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108021,1526385.00
01/22/2017 13:00,2,0.689,ACTIVE,211.93,339.34,60.002,1485108003,"201051344001025","219011344069620",30.47,9.30,0,330.63,352.57,21.3,18.6,0.146,612076.7,612076.7,21991,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108022,1526386.00
01/22/2017 13:00,2,0.676,ACTIVE,212.16,340.55,60.007,1485108003,"201051344000458","219011344069620",30.71,9.70,0,333.33,351.37,21.1,18.4,0.146,616015.8,616015.8,21702,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108023,1526387.00
01/22/2017 13:00,2,0.674,ACTIVE,212.83,342.35,59.996,1485108003,"201051344000853","219011344069620",30.43,8.00,0,334.54,352.57,20.8,18.1,0.146,614670.6,614670.6,21634,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108024,1526388.00
01/22/2017 13:00,2,0.680,ACTIVE,212.38,341.45,60.002,1485108003,"201051344000685","219011344069620",30.04,9.70,0,331.53,351.67,20.7,18.1,0.150,611157.7,611157.7,21891,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108025,1526389.00
01/22/2017 13:00,2,0.668,ACTIVE,212.38,341.45,60.007,1485108003,"201051344000917","219011344069620",30.45,10.30,0,330.33,351.37,20.6,18.0,0.141,608123.5,608123.5,21904,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108026,1526390.00
01/22/2017 13:00,2,0.664,ACTIVE,212.16,340.55,60.007,1485108003,"201051344001145","219011344069620",30.81,9.30,0,332.73,350.77,20.7,18.1,0.141,614113.9,614113.9,21766,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108027,1526391.00
01/22/2017 13:00,2,0.695,ACTIVE,212.16,340.55,59.970,1485108003,"201051344000651","219011344069620",29.96,8.50,0,331.83,350.47,21.1,18.5,0.141,606703.6,606703.6,21936,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108028,1526392.00
01/22/2017 13:00,2,0.592,ACTIVE,211.25,339.04,59.996,1485108003,"274151322000088","219011344069620",28.84,13.70,0,332.73,346.56,17.2,14.7,0.097,830825.6,830825.6,21619,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108029,1526393.00
01/22/2017 13:00,2,0.396,ACTIVE,212.16,431.32,60.007,1485108003,"274151322000068","219011344069620",40.69,18.30,0,335.74,446.05,16.4,13.9,0.097,720917.9,720917.9,22089,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108030,1526394.00
01/22/2017 13:00,2,0.689,ACTIVE,211.70,339.04,59.996,1485108003,"201051344001135","219011344069620",30.63,9.30,0,330.93,349.86,21.4,18.7,0.146,602316.3,602316.3,21983,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108030,1526395.00
01/22/2017 13:00,2,0.680,ACTIVE,211.93,341.15,59.949,1485108003,"201051344000594","219011344069620",30.65,10.30,0,331.53,352.27,21.1,18.5,0.146,618422.3,618422.3,21874,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108031,1526396.00
01/22/2017 13:00,2,0.695,ACTIVE,212.16,340.25,60.007,1485108003,"201051344001203","219011344069620",29.58,9.70,0,332.13,351.37,20.9,18.2,0.146,610667.3,610667.3,21985,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108032,1526397.00
01/22/2017 13:00,2,0.602,ACTIVE,211.25,341.75,59.991,1485108003,"274151322000054","219011344069620",29.20,13.70,0,333.63,347.46,17.8,15.2,0.119,847030.8,847030.8,21700,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108033,1526398.00
01/22/2017 13:00,2,0.674,ACTIVE,212.38,340.85,60.023,1485108003,"201051344000867","219011344069620",30.47,9.70,0,332.73,351.07,20.8,18.2,0.137,604819.8,604819.8,21967,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108034,1526399.00
01/22/2017 13:00,2,0.699,ACTIVE,211.93,340.85,59.991,1485108003,"201051344001093","219011344069620",30.85,10.00,0,330.63,351.37,21.9,19.2,0.141,607648.3,607648.3,21905,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108035,1526400.00
01/22/2017 13:00,2,0.619,ACTIVE,211.93,341.45,60.034,1485108003,"201051344000900","219011344069620",30.53,7.70,0,332.73,352.27,19.2,16.6,0.141,623805.2,623805.2,21555,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108036,1526401.00
01/22/2017 13:00,2,0.689,ACTIVE,212.61,341.15,59.970,1485108003,"201051344000648","219011344069620",30.12,8.00,0,332.73,351.97,21.0,18.4,0.141,613412.3,613412.3,21539,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108037,1526402.00
01/22/2017 13:00,2,0.676,ACTIVE,212.38,340.85,59.996,1485108003,"201051344000569","219011344069620",30.91,8.50,0,332.73,352.27,21.2,18.5,0.141,624112.0,624112.0,21565,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108038,1526403.00
01/22/2017 13:00,2,0.670,ACTIVE,212.16,340.55,60.007,1485108003,"201051344000983","219011344069620",30.77,8.50,0,332.43,354.37,20.9,18.3,0.146,616941.8,616941.8,21692,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108039,1526404.00
01/22/2017 13:00,2,0.666,ACTIVE,212.38,341.75,59.986,1485108003,"201051344001158","219011344069620",29.76,8.50,0,333.03,351.97,20.1,17.5,0.150,605476.2,605476.2,21883,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108039,1526405.00
01/22/2017 13:00,2,0.682,ACTIVE,212.61,342.95,59.996,1485108003,"201051344000576","219011344069620",30.30,8.00,0,332.73,352.87,20.9,18.2,0.141,616070.6,616070.6,21589,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108040,1526406.00
01/22/2017 13:00,2,0.611,ACTIVE,211.48,342.05,59.986,1485108003,"274151322000087","219011344069620",29.24,16.00,0,333.93,347.16,18.1,15.5,0.110,819050.6,819050.6,21901,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108041,1526407.00
01/22/2017 13:15,2,0.703,ACTIVE,212.61,341.75,59.970,1485108903,"201051344000645","219011344069620",30.22,9.00,0,333.63,351.97,21.5,18.8,0.150,615388.7,615388.7,21563,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108904,1526408.00
01/22/2017 13:15,2,0.627,ACTIVE,211.48,337.84,59.959,1485108903,"274151322000085","219011344069620",29.40,13.00,0,334.24,346.56,18.7,16.1,0.106,845660.1,845660.1,21708,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108905,1526409.00
01/22/2017 13:15,2,0.705,ACTIVE,212.83,343.85,59.970,1485108903,"201051344000633","219011344069620",30.43,9.30,0,331.83,353.17,21.7,19.1,0.150,604631.7,604631.7,21942,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108906,1526410.00
01/22/2017 13:15,2,0.715,ACTIVE,212.38,342.05,59.970,1485108903,"201051344000469","219011344069620",30.45,7.00,0,331.83,351.67,22.1,19.4,0.155,607458.3,607458.3,21915,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108907,1526411.00
01/22/2017 13:15,2,0.719,ACTIVE,211.70,341.15,59.965,1485108903,"201051344000646","219011344069620",30.30,10.70,0,330.33,350.47,22.1,19.4,0.159,603348.0,603348.0,21901,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108907,1526412.00
01/22/2017 13:15,2,0.662,ACTIVE,211.25,342.35,59.975,1485108903,"274151322000052","219011344069620",29.70,14.70,0,333.03,347.46,19.9,17.3,0.128,873921.9,873921.9,21466,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108908,1526413.00
01/22/2017 13:15,2,0.734,ACTIVE,211.70,341.75,59.975,1485108903,"201051344000585","219011344069620",30.47,10.00,0,331.23,350.47,22.7,20.0,0.155,613923.4,613923.4,21960,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108909,1526414.00
01/22/2017 13:15,2,0.693,ACTIVE,211.48,340.55,59.965,1485108903,"201051344001230","219011344069620",30.47,10.00,0,330.03,349.86,21.4,18.8,0.159,606672.6,606672.6,21824,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108910,1526415.00
01/22/2017 13:15,2,0.707,ACTIVE,212.16,340.85,59.970,1485108903,"201051344000582","219011344069620",30.71,9.00,0,331.23,351.67,22.0,19.3,0.150,598628.1,598628.1,21935,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108911,1526416.00
01/22/2017 13:15,2,0.729,ACTIVE,211.25,340.25,59.954,1485108903,"201051344000955","219011344069620",30.79,9.70,0,330.03,350.47,22.8,20.1,0.159,613840.9,613840.9,21893,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108912,1526417.00
01/22/2017 13:15,2,0.406,ACTIVE,211.25,424.41,59.975,1485108903,"274151322000094","219011344069620",40.26,16.30,0,335.14,445.45,16.8,14.3,0.102,719845.2,719845.2,22194,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108913,1526418.00
01/22/2017 13:15,2,0.732,ACTIVE,212.38,341.45,59.949,1485108903,"201051344000579","219011344069620",30.53,9.70,0,332.43,351.07,22.7,20.0,0.155,622905.7,622905.7,21836,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108914,1526419.00
01/22/2017 13:15,2,0.750,ACTIVE,211.48,339.95,59.970,1485108903,"201051344000890","219011344069620",30.30,11.00,0,330.63,350.47,23.1,20.3,0.159,610814.9,610814.9,21962,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108915,1526420.00
01/22/2017 13:15,2,0.729,ACTIVE,211.70,340.85,59.965,1485108903,"201051344000438","219011344069620",30.73,9.70,0,331.53,352.57,22.7,20.0,0.159,611871.8,611871.8,21973,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108916,1526421.00
01/22/2017 13:15,2,0.736,ACTIVE,211.93,339.04,59.986,1485108903,"201051344000417","219011344069620",20.14,10.30,0,331.23,347.16,15.0,12.6,0.093,595606.0,595606.0,22090,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108917,1526422.00
01/22/2017 13:15,2,0.646,ACTIVE,211.25,339.04,59.975,1485108903,"274151322000083","219011344069620",29.36,14.00,0,333.63,347.16,19.3,16.7,0.128,865511.9,865511.9,21503,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108918,1526423.00
01/22/2017 13:15,2,0.656,ACTIVE,211.70,340.25,59.954,1485108903,"274151322000076","219011344069620",30.61,14.30,0,332.13,348.06,20.4,17.7,0.128,922852.4,922852.4,21613,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108919,1526424.00
01/22/2017 13:15,2,0.713,ACTIVE,212.16,341.75,59.959,1485108903,"201051344000868","219011344069620",30.40,7.70,0,332.13,351.97,21.9,19.3,0.155,605966.4,605966.4,21929,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108920,1526425.00
01/22/2017 13:15,2,0.645,ACTIVE,211.03,341.75,59.975,1485108903,"274151322000095","219011344069620",30.28,13.70,0,333.63,347.16,19.8,17.1,0.119,913799.7,913799.7,21680,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108920,1526426.00
01/22/2017 13:15,2,0.695,ACTIVE,212.16,341.45,59.959,1485108903,"201051344000988","219011344069620",19.80,7.70,0,331.53,348.66,13.9,11.5,0.097,568142.6,568142.6,21963,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108921,1526427.00
01/22/2017 13:15,2,0.721,ACTIVE,211.48,339.65,59.996,1485108903,"201051344001025","219011344069620",30.79,9.30,0,331.53,351.97,22.5,19.8,0.155,612081.3,612081.3,21992,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108922,1526428.00
01/22/2017 13:15,2,0.707,ACTIVE,211.93,341.15,59.981,1485108903,"201051344000458","219011344069620",30.77,9.30,0,332.43,351.37,22.1,19.4,0.155,616020.3,616020.3,21703,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108923,1526429.00
01/22/2017 13:15,2,0.701,ACTIVE,212.83,343.55,59.981,1485108903,"201051344000853","219011344069620",30.69,8.00,0,333.33,352.27,21.8,19.1,0.155,614675.1,614675.1,21635,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108924,1526430.00
01/22/2017 13:15,2,0.713,ACTIVE,211.93,341.45,59.975,1485108903,"201051344000685","219011344069620",30.12,9.30,0,331.83,351.37,21.8,19.1,0.159,611162.2,611162.2,21892,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108925,1526431.00
01/22/2017 13:15,2,0.691,ACTIVE,211.70,341.15,60.007,1485108903,"201051344000917","219011344069620",30.93,10.00,0,330.93,350.77,21.7,19.0,0.155,608127.9,608127.9,21905,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108926,1526432.00
01/22/2017 13:15,2,0.699,ACTIVE,211.70,340.85,59.959,1485108903,"201051344001145","219011344069620",30.83,9.30,0,331.53,351.37,21.9,19.2,0.155,614118.4,614118.4,21767,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108927,1526433.00
01/22/2017 13:15,2,0.730,ACTIVE,211.48,341.45,59.970,1485108903,"201051344000651","219011344069620",30.04,8.00,0,331.83,350.17,22.2,19.5,0.155,606708.1,606708.1,21937,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108928,1526434.00
01/22/2017 13:15,2,0.615,ACTIVE,210.80,339.95,59.970,1485108903,"274151322000088","219011344069620",29.34,13.30,0,333.03,346.26,18.3,15.7,0.115,830829.2,830829.2,21620,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108928,1526435.00
01/22/2017 13:15,2,0.438,ACTIVE,211.70,418.70,59.965,1485108903,"274151322000068","219011344069620",39.64,18.00,0,334.54,446.35,17.5,15.0,0.097,720921.3,720921.3,22090,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108929,1526436.00
01/22/2017 13:15,2,0.725,ACTIVE,211.25,340.25,59.965,1485108903,"201051344001135","219011344069620",30.59,9.00,0,330.63,349.86,22.5,19.8,0.155,602320.9,602320.9,21984,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108930,1526437.00
01/22/2017 13:15,2,0.725,ACTIVE,211.70,340.85,59.970,1485108903,"201051344000594","219011344069620",30.06,10.00,0,330.63,351.97,22.1,19.4,0.155,618426.9,618426.9,21875,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108931,1526438.00
01/22/2017 13:15,2,0.727,ACTIVE,211.70,340.55,59.970,1485108903,"201051344001203","219011344069620",29.92,9.70,0,331.23,351.67,22.1,19.4,0.159,610671.8,610671.8,21986,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108932,1526439.00
01/22/2017 13:15,2,0.625,ACTIVE,210.80,336.64,59.970,1485108903,"274151322000054","219011344069620",29.84,13.00,0,333.03,347.16,19.0,16.4,0.110,847034.6,847034.6,21701,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108933,1526440.00
01/22/2017 13:15,2,0.711,ACTIVE,212.38,341.45,59.970,1485108903,"201051344000867","219011344069620",30.47,9.30,0,331.53,350.77,22.0,19.3,0.150,604824.3,604824.3,21968,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108934,1526441.00
01/22/2017 13:15,2,0.742,ACTIVE,211.48,341.75,59.975,1485108903,"201051344001093","219011344069620",30.45,10.00,0,331.83,351.07,22.9,20.2,0.150,607653.0,607653.0,21906,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108935,1526442.00
01/22/2017 13:15,2,0.670,ACTIVE,212.16,341.75,59.975,1485108903,"201051344000900","219011344069620",30.00,7.70,0,332.13,352.57,20.4,17.7,0.150,623809.3,623809.3,21556,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108936,1526443.00
01/22/2017 13:15,2,0.715,ACTIVE,212.38,341.45,59.970,1485108903,"201051344000648","219011344069620",30.67,7.70,0,333.03,351.67,22.2,19.6,0.150,613416.9,613416.9,21540,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108937,1526444.00
01/22/2017 13:15,2,0.719,ACTIVE,212.16,341.75,59.975,1485108903,"201051344000569","219011344069620",30.79,8.50,0,331.23,351.07,22.4,19.7,0.159,624116.6,624116.6,21566,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108938,1526445.00
01/22/2017 13:15,2,0.707,ACTIVE,212.16,341.15,59.970,1485108903,"201051344000983","219011344069620",30.77,8.50,0,331.53,352.87,22.1,19.4,0.159,616946.3,616946.3,21693,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108939,1526446.00
01/22/2017 13:15,2,0.695,ACTIVE,212.38,341.45,59.975,1485108903,"201051344001158","219011344069620",30.38,8.00,0,332.43,351.07,21.4,18.8,0.155,605480.5,605480.5,21884,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108939,1526447.00
01/22/2017 13:15,2,0.707,ACTIVE,212.61,342.95,59.970,1485108903,"201051344000576","219011344069620",30.81,7.70,0,333.03,352.87,22.1,19.4,0.155,616075.1,616075.1,21590,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108940,1526448.00
01/22/2017 13:15,2,0.650,ACTIVE,211.03,341.15,59.944,1485108903,"274151322000087","219011344069620",29.18,16.00,0,333.33,347.16,19.2,16.6,0.119,819054.4,819054.4,21902,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485108941,1526449.00
01/22/2017 13:30,2,0.715,ACTIVE,212.61,342.65,59.986,1485109803,"201051344000645","219011344069620",30.42,8.00,0,332.43,353.77,22.0,19.3,0.146,615393.6,615393.6,21564,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109804,1526450.00
01/22/2017 13:30,2,0.639,ACTIVE,211.03,339.04,60.018,1485109803,"274151322000085","219011344069620",29.62,12.70,0,330.03,347.46,19.2,16.6,0.119,845664.3,845664.3,21709,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109805,1526451.00
01/22/2017 13:30,2,0.717,ACTIVE,212.83,343.85,60.002,1485109803,"201051344000633","219011344069620",30.47,9.00,0,332.73,354.37,22.2,19.5,0.159,604636.7,604636.7,21943,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109806,1526452.00
01/22/2017 13:30,2,0.719,ACTIVE,212.38,342.65,60.007,1485109803,"201051344000469","219011344069620",30.89,6.70,0,330.63,355.28,22.6,19.8,0.150,607463.3,607463.3,21916,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109807,1526453.00
01/22/2017 13:30,2,0.734,ACTIVE,211.48,340.85,59.986,1485109803,"201051344000646","219011344069620",30.12,10.30,0,330.33,354.67,22.4,19.7,0.159,603353.0,603353.0,21902,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109808,1526454.00
01/22/2017 13:30,2,0.680,ACTIVE,211.25,342.05,59.986,1485109803,"274151322000052","219011344069620",29.66,14.00,0,329.73,348.66,20.5,17.8,0.133,873926.4,873926.4,21467,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109809,1526455.00
01/22/2017 13:30,2,0.748,ACTIVE,212.16,342.05,59.981,1485109803,"201051344000585","219011344069620",30.51,9.70,0,330.63,352.87,23.2,20.5,0.168,613928.6,613928.6,21961,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109810,1526456.00
01/22/2017 13:30,2,0.711,ACTIVE,211.70,339.95,59.991,1485109803,"201051344001230","219011344069620",30.45,9.70,0,330.03,351.37,22.0,19.3,0.159,606677.5,606677.5,21825,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109811,1526457.00
01/22/2017 13:30,2,0.723,ACTIVE,212.38,341.75,60.007,1485109803,"201051344000582","219011344069620",30.69,8.00,0,330.93,352.27,22.5,19.8,0.155,598633.1,598633.1,21936,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109812,1526458.00
01/22/2017 13:30,2,0.756,ACTIVE,211.48,339.65,59.996,1485109803,"201051344000955","219011344069620",30.40,9.70,0,329.13,352.57,23.3,20.5,0.164,613846.1,613846.1,21894,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109812,1526459.00
01/22/2017 13:30,2,0.424,ACTIVE,211.48,426.21,60.002,1485109803,"274151322000094","219011344069620",40.24,16.00,0,335.14,448.15,17.4,14.9,0.106,719848.9,719848.9,22195,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109813,1526460.00
01/22/2017 13:30,2,0.734,ACTIVE,212.61,342.95,59.996,1485109803,"201051344000579","219011344069620",31.09,9.30,0,332.13,353.47,23.1,20.4,0.159,622910.8,622910.8,21837,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109814,1526461.00
01/22/2017 13:30,2,0.756,ACTIVE,211.70,340.55,59.965,1485109803,"201051344000890","219011344069620",30.73,10.30,0,330.63,352.57,23.5,20.8,0.159,610820.1,610820.1,21963,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109815,1526462.00
01/22/2017 13:30,2,0.746,ACTIVE,211.93,341.45,59.986,1485109803,"201051344000438","219011344069620",30.67,9.30,0,331.23,356.48,23.2,20.5,0.159,611876.9,611876.9,21974,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109816,1526463.00
01/22/2017 13:30,2,0.771,ACTIVE,212.16,339.95,59.986,1485109803,"201051344000417","219011344069620",19.66,10.00,0,330.63,346.56,15.4,12.9,0.102,595609.3,595609.3,22091,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109817,1526464.00
01/22/2017 13:30,2,0.652,ACTIVE,211.03,340.25,59.996,1485109803,"274151322000083","219011344069620",29.94,13.70,0,330.33,348.36,19.8,17.2,0.133,865516.3,865516.3,21504,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109818,1526465.00
01/22/2017 13:30,2,0.678,ACTIVE,211.93,342.35,59.991,1485109803,"274151322000076","219011344069620",30.55,13.70,0,331.53,349.26,21.0,18.3,0.133,922857.0,922857.0,21614,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109819,1526466.00
01/22/2017 13:30,2,0.729,ACTIVE,212.38,342.05,59.991,1485109803,"201051344000868","219011344069620",30.42,7.30,0,330.33,352.57,22.5,19.8,0.155,605971.4,605971.4,21930,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109820,1526467.00
01/22/2017 13:30,2,0.666,ACTIVE,211.25,338.14,59.986,1485109803,"274151322000095","219011344069620",30.08,13.30,0,330.33,348.06,20.4,17.7,0.128,913804.2,913804.2,21681,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109820,1526468.00
01/22/2017 13:30,2,0.715,ACTIVE,212.38,341.75,59.986,1485109803,"201051344000988","219011344069620",19.82,7.70,0,330.93,349.86,14.3,11.9,0.102,568145.6,568145.6,21964,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109821,1526469.00
01/22/2017 13:30,2,0.746,ACTIVE,211.93,340.25,59.986,1485109803,"201051344001025","219011344069620",30.34,9.00,0,331.23,352.57,22.9,20.2,0.159,612086.4,612086.4,21993,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109822,1526470.00
01/22/2017 13:30,2,0.729,ACTIVE,212.38,342.65,60.018,1485109803,"201051344000458","219011344069620",30.53,9.00,0,331.83,352.87,22.6,19.9,0.159,616025.4,616025.4,21704,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109823,1526471.00
01/22/2017 13:30,2,0.711,ACTIVE,212.83,343.25,59.981,1485109803,"201051344000853","219011344069620",31.03,7.70,0,333.93,353.47,22.4,19.6,0.155,614680.0,614680.0,21636,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109824,1526472.00
01/22/2017 13:30,2,0.717,ACTIVE,212.16,342.05,59.981,1485109803,"201051344000685","219011344069620",30.75,9.00,0,330.63,351.97,22.4,19.6,0.168,611167.1,611167.1,21893,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109825,1526473.00
01/22/2017 13:30,2,0.717,ACTIVE,212.16,342.05,59.975,1485109803,"201051344000917","219011344069620",30.65,9.70,0,331.23,351.67,22.3,19.6,0.164,608132.9,608132.9,21906,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109826,1526474.00
01/22/2017 13:30,2,0.723,ACTIVE,211.93,341.15,59.949,1485109803,"201051344001145","219011344069620",30.40,8.50,0,331.83,354.07,22.3,19.6,0.159,614123.4,614123.4,21768,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109827,1526475.00
01/22/2017 13:30,2,0.730,ACTIVE,212.16,341.15,60.007,1485109803,"201051344000651","219011344069620",30.87,8.00,0,331.83,351.97,22.9,20.2,0.164,606713.2,606713.2,21938,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109828,1526476.00
01/22/2017 13:30,2,0.629,ACTIVE,210.57,342.05,60.023,1485109803,"274151322000088","219011344069620",29.50,12.70,0,333.03,347.46,18.8,16.2,0.119,830833.3,830833.3,21621,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109829,1526477.00
01/22/2017 13:30,2,0.414,ACTIVE,211.93,442.14,59.975,1485109803,"274151322000068","219011344069620",41.81,17.50,0,335.14,448.15,17.4,14.9,0.097,720925.2,720925.2,22091,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109830,1526478.00
01/22/2017 13:30,2,0.740,ACTIVE,211.70,339.95,59.949,1485109803,"201051344001135","219011344069620",30.57,8.50,0,331.23,351.97,23.0,20.3,0.159,602326.0,602326.0,21985,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109831,1526479.00
01/22/2017 13:30,2,0.723,ACTIVE,211.93,342.65,59.954,1485109803,"201051344000594","219011344069620",30.81,10.00,0,330.93,352.87,22.6,19.9,0.155,618431.9,618431.9,21876,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109832,1526480.00
01/22/2017 13:30,2,0.729,ACTIVE,212.16,340.55,59.975,1485109803,"201051344001203","219011344069620",30.65,9.30,0,331.53,352.87,22.7,20.0,0.164,610676.8,610676.8,21987,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109832,1526481.00
01/22/2017 13:30,2,0.654,ACTIVE,211.03,341.45,59.965,1485109803,"274151322000054","219011344069620",29.16,12.70,0,330.63,348.06,19.4,16.8,0.115,847038.8,847038.8,21702,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109833,1526482.00
01/22/2017 13:30,2,0.723,ACTIVE,212.61,341.45,59.986,1485109803,"201051344000867","219011344069620",30.45,9.00,0,331.53,351.67,22.4,19.7,0.155,604829.2,604829.2,21969,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109834,1526483.00
01/22/2017 13:30,2,0.744,ACTIVE,211.93,341.15,59.996,1485109803,"201051344001093","219011344069620",31.01,9.30,0,330.33,352.87,23.4,20.7,0.159,607658.2,607658.2,21907,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109835,1526484.00
01/22/2017 13:30,2,0.666,ACTIVE,212.16,342.95,59.981,1485109803,"201051344000900","219011344069620",30.77,7.00,0,331.53,352.27,20.8,18.2,0.164,623813.8,623813.8,21557,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109836,1526485.00
01/22/2017 13:30,2,0.732,ACTIVE,212.38,342.95,60.018,1485109803,"201051344000648","219011344069620",30.51,7.30,0,332.73,353.17,22.6,19.9,0.159,613421.9,613421.9,21541,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109837,1526486.00
01/22/2017 13:30,2,0.732,ACTIVE,212.38,342.95,59.991,1485109803,"201051344000569","219011344069620",30.75,8.00,0,332.43,353.17,22.9,20.1,0.159,624121.6,624121.6,21567,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109838,1526487.00
01/22/2017 13:30,2,0.717,ACTIVE,212.16,341.75,59.970,1485109803,"201051344000983","219011344069620",30.87,8.00,0,331.83,354.37,22.4,19.7,0.164,616951.3,616951.3,21694,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109839,1526488.00
01/22/2017 13:30,2,0.711,ACTIVE,212.38,342.05,59.986,1485109803,"201051344001158","219011344069620",30.32,7.70,0,331.83,353.17,21.9,19.2,0.168,605485.3,605485.3,21885,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109840,1526489.00
01/22/2017 13:30,2,0.729,ACTIVE,212.83,343.55,59.991,1485109803,"201051344000576","219011344069620",30.57,7.30,0,333.33,353.17,22.6,19.9,0.155,616080.1,616080.1,21591,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109841,1526490.00
01/22/2017 13:30,2,0.664,ACTIVE,211.25,341.75,59.970,1485109803,"274151322000087","219011344069620",29.28,15.80,0,330.93,347.76,19.7,17.1,0.119,819058.7,819058.7,21903,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485109842,1526491.00
01/22/2017 13:45,2,0.648,ACTIVE,213.06,342.95,59.975,1485110703,"201051344000645","219011344069620",30.32,8.00,0,333.63,353.77,20.0,17.4,0.133,615398.4,615398.4,21565,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110704,1526492.00
