ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 13:45,2,0.572,ACTIVE,211.70,341.45,59.965,1485110703,"274151322000085","219011344069620",29.68,12.30,0,330.93,348.06,17.2,14.7,0.097,845668.4,845668.4,21710,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110705,1526493.00
01/22/2017 13:45,2,0.652,ACTIVE,213.06,343.85,59.991,1485110703,"201051344000633","219011344069620",30.49,9.00,0,333.03,355.28,20.2,17.6,0.141,604641.5,604641.5,21944,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110706,1526494.00
01/22/2017 13:45,2,0.666,ACTIVE,212.83,342.95,59.965,1485110703,"201051344000469","219011344069620",30.26,6.30,0,332.13,354.97,20.4,17.8,0.141,607468.2,607468.2,21917,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110707,1526495.00
01/22/2017 13:45,2,0.662,ACTIVE,211.70,340.85,60.002,1485110703,"201051344000646","219011344069620",30.28,10.00,0,330.93,352.87,20.3,17.7,0.146,603357.9,603357.9,21903,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110708,1526496.00
01/22/2017 13:45,2,0.613,ACTIVE,211.70,341.45,59.986,1485110703,"274151322000052","219011344069620",29.64,14.00,0,330.33,348.96,18.4,15.8,0.115,873930.8,873930.8,21468,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110709,1526497.00
01/22/2017 13:45,2,0.672,ACTIVE,212.38,340.25,59.991,1485110703,"201051344000585","219011344069620",30.85,9.70,0,331.53,353.17,21.0,18.4,0.146,613933.6,613933.6,21962,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110710,1526498.00
01/22/2017 13:45,2,0.641,ACTIVE,211.93,339.95,59.949,1485110703,"201051344001230","219011344069620",30.53,9.30,0,330.03,350.77,19.9,17.2,0.137,606682.3,606682.3,21826,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110711,1526499.00
01/22/2017 13:45,2,0.668,ACTIVE,212.61,341.45,59.970,1485110703,"201051344000582","219011344069620",29.86,8.00,0,332.43,353.47,20.2,17.6,0.137,598638.0,598638.0,21937,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110712,1526500.00
01/22/2017 13:45,2,0.688,ACTIVE,211.70,340.25,59.986,1485110703,"201051344000955","219011344069620",30.14,9.30,0,329.73,353.47,21.0,18.4,0.141,613851.2,613851.2,21895,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110713,1526501.00
01/22/2017 13:45,2,0.375,ACTIVE,211.70,425.91,59.975,1485110703,"274151322000094","219011344069620",40.33,15.80,0,334.54,446.95,15.2,12.7,0.084,719852.4,719852.4,22196,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110714,1526502.00
01/22/2017 13:45,2,0.678,ACTIVE,212.61,341.45,59.970,1485110703,"201051344000579","219011344069620",30.57,9.00,0,333.03,355.88,21.0,18.3,0.137,622915.9,622915.9,21838,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110714,1526503.00
01/22/2017 13:45,2,0.680,ACTIVE,211.70,339.04,60.007,1485110703,"201051344000890","219011344069620",30.79,10.30,0,330.93,352.57,21.2,18.6,0.137,610825.2,610825.2,21964,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110715,1526504.00
01/22/2017 13:45,2,0.678,ACTIVE,211.93,339.95,59.970,1485110703,"201051344000438","219011344069620",30.34,9.30,0,331.23,354.67,20.8,18.2,0.137,611882.0,611882.0,21975,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110716,1526505.00
01/22/2017 13:45,2,0.701,ACTIVE,211.93,338.44,59.970,1485110703,"201051344000417","219011344069620",19.64,10.00,0,330.63,347.76,14.0,11.6,0.088,595612.5,595612.5,22092,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110717,1526506.00
01/22/2017 13:45,2,0.586,ACTIVE,211.93,340.25,59.981,1485110703,"274151322000083","219011344069620",29.68,13.30,0,330.63,349.26,17.6,15.1,0.115,865520.5,865520.5,21505,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110718,1526507.00
01/22/2017 13:45,2,0.602,ACTIVE,212.16,339.04,59.970,1485110703,"274151322000076","219011344069620",30.40,13.30,0,331.53,349.26,18.6,16.0,0.115,922861.5,922861.5,21615,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110719,1526508.00
01/22/2017 13:45,2,0.652,ACTIVE,212.38,342.05,59.986,1485110703,"201051344000868","219011344069620",30.47,7.30,0,332.13,352.57,20.2,17.6,0.137,605976.3,605976.3,21931,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110720,1526509.00
01/22/2017 13:45,2,0.592,ACTIVE,211.25,337.84,59.975,1485110703,"274151322000095","219011344069620",29.88,13.00,0,329.43,348.06,18.0,15.4,0.110,913808.5,913808.5,21682,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110721,1526510.00
01/22/2017 13:45,2,0.625,ACTIVE,212.38,341.75,59.949,1485110703,"201051344000988","219011344069620",20.10,7.30,0,332.13,349.86,12.8,10.4,0.088,568148.5,568148.5,21965,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110722,1526511.00
01/22/2017 13:45,2,0.668,ACTIVE,211.93,339.34,59.949,1485110703,"201051344001025","219011344069620",30.32,8.50,0,331.23,352.27,20.5,17.9,0.146,612091.4,612091.4,21994,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110723,1526512.00
01/22/2017 13:45,2,0.648,ACTIVE,212.38,341.15,59.991,1485110703,"201051344000458","219011344069620",30.85,9.00,0,332.73,352.87,20.2,17.6,0.137,616030.2,616030.2,21705,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110724,1526513.00
01/22/2017 13:45,2,0.648,ACTIVE,213.29,343.85,59.996,1485110703,"201051344000853","219011344069620",30.47,7.70,0,333.63,354.67,20.1,17.4,0.133,614684.8,614684.8,21637,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110725,1526514.00
01/22/2017 13:45,2,0.641,ACTIVE,212.16,341.15,59.986,1485110703,"201051344000685","219011344069620",30.75,9.00,0,330.33,352.87,19.9,17.3,0.141,611171.9,611171.9,21894,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110725,1526515.00
01/22/2017 13:45,2,0.645,ACTIVE,212.16,340.85,59.991,1485110703,"201051344000917","219011344069620",30.36,9.70,0,330.33,352.27,19.9,17.3,0.137,608137.7,608137.7,21907,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110726,1526516.00
01/22/2017 13:45,2,0.641,ACTIVE,211.93,340.55,59.981,1485110703,"201051344001145","219011344069620",30.67,8.50,0,331.53,352.57,20.0,17.3,0.133,614128.2,614128.2,21769,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110727,1526517.00
01/22/2017 13:45,2,0.654,ACTIVE,211.93,339.95,59.986,1485110703,"201051344000651","219011344069620",30.71,7.70,0,331.53,352.57,20.4,17.7,0.137,606718.1,606718.1,21939,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110728,1526518.00
01/22/2017 13:45,2,0.570,ACTIVE,211.03,338.44,59.975,1485110703,"274151322000088","219011344069620",28.51,12.70,0,332.73,348.36,16.5,14.0,0.102,830837.2,830837.2,21622,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110729,1526519.00
01/22/2017 13:45,2,0.393,ACTIVE,212.16,424.11,59.975,1485110703,"274151322000068","219011344069620",39.86,17.30,0,335.74,447.25,15.9,13.5,0.084,720928.9,720928.9,22092,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110730,1526520.00
01/22/2017 13:45,2,0.666,ACTIVE,211.70,339.65,59.938,1485110703,"201051344001135","219011344069620",30.40,8.50,0,330.93,351.67,20.6,17.9,0.141,602331.0,602331.0,21986,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110731,1526521.00
01/22/2017 13:45,2,0.648,ACTIVE,212.16,341.75,59.975,1485110703,"201051344000594","219011344069620",30.79,9.70,0,331.53,352.87,20.3,17.6,0.133,618436.7,618436.7,21877,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110732,1526522.00
01/22/2017 13:45,2,0.658,ACTIVE,212.16,340.25,59.986,1485110703,"201051344001203","219011344069620",30.30,9.00,0,331.53,352.57,20.2,17.6,0.141,610681.7,610681.7,21988,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110733,1526523.00
01/22/2017 13:45,2,0.572,ACTIVE,211.48,341.75,59.975,1485110703,"274151322000054","219011344069620",29.44,12.30,0,330.33,348.36,17.1,14.5,0.102,847042.9,847042.9,21703,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110734,1526524.00
01/22/2017 13:45,2,0.648,ACTIVE,212.83,341.45,60.002,1485110703,"201051344000867","219011344069620",30.38,9.00,0,332.43,352.87,20.0,17.4,0.128,604834.0,604834.0,21970,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110734,1526525.00
01/22/2017 13:45,2,0.682,ACTIVE,212.16,340.85,59.970,1485110703,"201051344001093","219011344069620",30.47,9.70,0,331.53,353.47,21.1,18.4,0.133,607663.3,607663.3,21908,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110735,1526526.00
01/22/2017 13:45,2,0.594,ACTIVE,212.38,342.35,59.975,1485110703,"201051344000900","219011344069620",30.36,7.00,0,332.43,353.17,18.3,15.8,0.133,623818.3,623818.3,21558,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110737,1526527.00
01/22/2017 13:45,2,0.658,ACTIVE,212.61,342.65,59.986,1485110703,"201051344000648","219011344069620",30.43,7.30,0,333.33,353.47,20.3,17.7,0.133,613426.7,613426.7,21542,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110737,1526528.00
01/22/2017 13:45,2,0.662,ACTIVE,212.61,341.75,60.018,1485110703,"201051344000569","219011344069620",30.45,8.00,0,333.03,353.77,20.4,17.8,0.141,624126.5,624126.5,21568,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110738,1526529.00
01/22/2017 13:45,2,0.639,ACTIVE,212.61,341.15,59.970,1485110703,"201051344000983","219011344069620",30.89,7.70,0,333.33,354.07,20.0,17.4,0.137,616956.1,616956.1,21695,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110739,1526530.00
01/22/2017 13:45,2,0.635,ACTIVE,212.61,342.65,59.949,1485110703,"201051344001158","219011344069620",30.10,7.30,0,332.13,353.77,19.4,16.8,0.141,605490.0,605490.0,21886,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110740,1526531.00
01/22/2017 13:45,2,0.656,ACTIVE,213.06,343.55,59.975,1485110703,"201051344000576","219011344069620",30.16,7.30,0,333.63,354.37,20.1,17.4,0.133,616084.9,616084.9,21592,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110741,1526532.00
01/22/2017 13:45,2,0.580,ACTIVE,211.70,339.34,59.975,1485110703,"274151322000087","219011344069620",29.36,15.50,0,329.43,348.06,17.3,14.8,0.097,819062.8,819062.8,21904,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485110742,1526533.00
01/22/2017 14:00,2,0.584,ACTIVE,213.29,341.75,59.986,1485111603,"201051344000645","219011344069620",30.22,7.70,0,333.63,353.17,17.9,15.4,0.115,615402.5,615402.5,21566,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111604,1526534.00
01/22/2017 14:00,2,0.514,ACTIVE,211.93,338.44,59.981,1485111603,"274151322000085","219011344069620",29.30,12.00,0,333.93,346.56,15.3,12.8,0.093,845671.8,845671.8,21711,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111605,1526535.00
01/22/2017 14:00,2,0.568,ACTIVE,213.29,343.25,59.981,1485111603,"201051344000633","219011344069620",31.29,8.50,0,333.63,353.47,18.0,15.5,0.115,604645.6,604645.6,21945,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111606,1526536.00
01/22/2017 14:00,2,0.607,ACTIVE,212.83,341.75,60.002,1485111603,"201051344000469","219011344069620",29.98,6.30,0,332.43,358.28,18.5,15.9,0.124,607472.4,607472.4,21918,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111607,1526537.00
01/22/2017 14:00,2,0.607,ACTIVE,211.93,340.25,60.012,1485111603,"201051344000646","219011344069620",29.62,9.70,0,330.93,350.17,18.2,15.6,0.128,603362.1,603362.1,21904,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111608,1526538.00
01/22/2017 14:00,2,0.549,ACTIVE,211.48,338.14,59.981,1485111603,"274151322000052","219011344069620",29.30,13.30,0,333.33,347.16,16.4,13.9,0.102,873934.5,873934.5,21469,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111609,1526539.00
01/22/2017 14:00,2,0.611,ACTIVE,212.38,340.25,59.975,1485111603,"201051344000585","219011344069620",30.57,9.00,0,330.93,350.77,18.9,16.3,0.119,613938.0,613938.0,21963,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111610,1526540.00
01/22/2017 14:00,2,0.586,ACTIVE,212.16,338.44,59.991,1485111603,"201051344001230","219011344069620",30.10,9.00,0,330.03,349.86,17.9,15.4,0.115,606686.4,606686.4,21827,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111611,1526541.00
01/22/2017 14:00,2,0.602,ACTIVE,212.38,340.25,59.933,1485111603,"201051344000582","219011344069620",30.06,8.00,0,331.83,350.17,18.4,15.8,0.115,598642.2,598642.2,21938,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111612,1526542.00
01/22/2017 14:00,2,0.613,ACTIVE,211.70,338.74,59.981,1485111603,"201051344000955","219011344069620",30.69,9.00,0,330.33,349.86,19.1,16.5,0.119,613855.5,613855.5,21896,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111613,1526543.00
01/22/2017 14:00,2,0.338,ACTIVE,211.93,417.49,60.018,1485111603,"274151322000094","219011344069620",39.44,15.30,0,334.54,443.34,13.5,11.1,0.075,719855.4,719855.4,22197,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111613,1526544.00
01/22/2017 14:00,2,0.623,ACTIVE,213.06,341.15,59.986,1485111603,"201051344000579","219011344069620",29.96,8.50,0,333.03,354.07,18.9,16.3,0.119,622920.2,622920.2,21839,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111614,1526545.00
01/22/2017 14:00,2,0.631,ACTIVE,211.93,339.04,59.981,1485111603,"201051344000890","219011344069620",29.74,10.00,0,330.03,350.17,19.0,16.4,0.119,610829.6,610829.6,21965,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111615,1526546.00
01/22/2017 14:00,2,0.605,ACTIVE,212.38,339.95,59.981,1485111603,"201051344000438","219011344069620",30.79,9.00,0,331.53,349.86,18.9,16.3,0.119,611886.3,611886.3,21976,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111616,1526547.00
01/22/2017 14:00,2,0.625,ACTIVE,212.61,339.04,59.975,1485111603,"201051344000417","219011344069620",19.82,9.30,0,330.63,346.56,12.6,10.2,0.075,595615.2,595615.2,22093,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111617,1526548.00
01/22/2017 14:00,2,0.520,ACTIVE,212.16,338.44,59.970,1485111603,"274151322000083","219011344069620",29.58,13.00,0,333.63,346.86,15.6,13.1,0.080,865524.0,865524.0,21506,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111618,1526549.00
01/22/2017 14:00,2,0.533,ACTIVE,212.16,339.95,59.965,1485111603,"274151322000076","219011344069620",30.26,13.00,0,333.93,347.46,16.4,13.9,0.102,922865.2,922865.2,21616,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111619,1526550.00
01/22/2017 14:00,2,0.590,ACTIVE,212.61,341.45,59.991,1485111603,"201051344000868","219011344069620",30.34,7.00,0,332.43,351.07,18.1,15.6,0.119,605980.4,605980.4,21932,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111620,1526551.00
01/22/2017 14:00,2,0.525,ACTIVE,211.70,339.04,59.996,1485111603,"274151322000095","219011344069620",29.58,12.70,0,333.33,346.86,15.8,13.3,0.097,913812.1,913812.1,21683,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111621,1526552.00
01/22/2017 14:00,2,0.572,ACTIVE,212.61,340.85,59.975,1485111603,"201051344000988","219011344069620",19.68,7.30,0,332.43,349.26,11.4,9.1,0.080,568150.9,568150.9,21966,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111622,1526553.00
01/22/2017 14:00,2,0.594,ACTIVE,212.16,338.44,59.996,1485111603,"201051344001025","219011344069620",30.67,8.50,0,330.63,350.47,18.4,15.9,0.119,612095.6,612095.6,21995,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111623,1526554.00
01/22/2017 14:00,2,0.598,ACTIVE,212.83,340.85,59.986,1485111603,"201051344000458","219011344069620",29.98,8.50,0,332.43,351.67,18.2,15.7,0.119,616034.4,616034.4,21706,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111624,1526555.00
01/22/2017 14:00,2,0.596,ACTIVE,213.51,342.35,59.986,1485111603,"201051344000853","219011344069620",29.48,7.30,0,335.14,354.97,17.8,15.3,0.115,614689.0,614689.0,21638,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111625,1526556.00
01/22/2017 14:00,2,0.592,ACTIVE,212.38,340.55,59.975,1485111603,"201051344000685","219011344069620",29.90,8.50,0,331.23,350.77,17.9,15.4,0.119,611176.0,611176.0,21895,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111625,1526557.00
01/22/2017 14:00,2,0.574,ACTIVE,212.38,340.25,59.970,1485111603,"201051344000917","219011344069620",30.65,9.30,0,329.43,350.47,17.9,15.3,0.124,608141.7,608141.7,21908,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111626,1526558.00
01/22/2017 14:00,2,0.580,ACTIVE,212.38,339.95,59.986,1485111603,"201051344001145","219011344069620",30.38,8.50,0,331.53,350.47,17.9,15.3,0.115,614132.2,614132.2,21770,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111627,1526559.00
01/22/2017 14:00,2,0.602,ACTIVE,212.38,340.55,59.981,1485111603,"201051344000651","219011344069620",30.04,7.30,0,331.23,350.47,18.4,15.8,0.119,606722.3,606722.3,21940,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111628,1526560.00
01/22/2017 14:00,2,0.496,ACTIVE,211.48,340.55,59.981,1485111603,"274151322000088","219011344069620",28.86,12.00,0,333.03,346.26,14.5,12.1,0.084,830840.5,830840.5,21623,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111629,1526561.00
01/22/2017 14:00,2,0.328,ACTIVE,212.61,433.42,59.996,1485111603,"274151322000068","219011344069620",41.17,16.70,0,335.74,443.94,13.7,11.3,0.075,720932.1,720932.1,22093,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111630,1526562.00
01/22/2017 14:00,2,0.582,ACTIVE,211.93,339.04,59.975,1485111603,"201051344001135","219011344069620",30.83,8.00,0,330.63,350.77,18.2,15.6,0.119,602335.2,602335.2,21987,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111631,1526563.00
01/22/2017 14:00,2,0.600,ACTIVE,212.38,340.55,59.996,1485111603,"201051344000594","219011344069620",29.76,9.30,0,331.53,352.27,18.1,15.6,0.124,618440.9,618440.9,21878,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111632,1526564.00
01/22/2017 14:00,2,0.596,ACTIVE,212.38,339.04,59.965,1485111603,"201051344001203","219011344069620",30.04,8.50,0,332.13,354.67,18.2,15.6,0.115,610685.8,610685.8,21989,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111633,1526565.00
01/22/2017 14:00,2,0.502,ACTIVE,211.48,339.04,59.996,1485111603,"274151322000054","219011344069620",29.60,12.00,0,332.73,346.56,15.1,12.6,0.093,847046.3,847046.3,21704,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111634,1526566.00
01/22/2017 14:00,2,0.584,ACTIVE,213.06,340.85,59.975,1485111603,"201051344000867","219011344069620",30.32,8.50,0,331.53,352.27,18.0,15.4,0.110,604838.1,604838.1,21971,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111634,1526567.00
01/22/2017 14:00,2,0.621,ACTIVE,212.38,340.25,59.970,1485111603,"201051344001093","219011344069620",30.14,9.30,0,330.93,350.47,19.0,16.4,0.119,607667.6,607667.6,21909,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111635,1526568.00
01/22/2017 14:00,2,0.535,ACTIVE,212.83,342.05,59.944,1485111603,"201051344000900","219011344069620",29.94,7.00,0,332.73,351.97,16.2,13.8,0.115,623821.9,623821.9,21559,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111637,1526569.00
01/22/2017 14:00,2,0.598,ACTIVE,212.83,341.15,59.981,1485111603,"201051344000648","219011344069620",30.20,7.00,0,333.03,351.37,18.3,15.8,0.115,613430.9,613430.9,21543,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111637,1526570.00
01/22/2017 14:00,2,0.596,ACTIVE,212.83,341.45,59.981,1485111603,"201051344000569","219011344069620",30.47,7.70,0,333.03,352.57,18.4,15.8,0.119,624130.7,624130.7,21569,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111638,1526571.00
01/22/2017 14:00,2,0.570,ACTIVE,212.83,340.55,59.981,1485111603,"201051344000983","219011344069620",30.95,7.70,0,333.03,352.27,17.9,15.3,0.124,616960.2,616960.2,21696,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111639,1526572.00
01/22/2017 14:00,2,0.566,ACTIVE,213.06,341.45,59.975,1485111603,"201051344001158","219011344069620",30.22,7.30,0,333.33,351.67,17.4,14.8,0.119,605494.0,605494.0,21887,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111640,1526573.00
01/22/2017 14:00,2,0.592,ACTIVE,213.29,342.65,59.975,1485111603,"201051344000576","219011344069620",30.28,7.00,0,333.33,353.17,18.2,15.6,0.115,616089.0,616089.0,21593,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111641,1526574.00
01/22/2017 14:00,2,0.518,ACTIVE,211.93,339.04,59.965,1485111603,"274151322000087","219011344069620",29.22,15.00,0,333.33,346.26,15.3,12.8,0.088,819066.3,819066.3,21905,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485111642,1526575.00
01/22/2017 14:15,2,0.596,ACTIVE,213.29,342.35,59.986,1485112503,"201051344000645","219011344069620",29.62,8.00,0,333.93,350.77,17.9,15.3,0.119,615406.2,615406.2,21567,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112504,1526576.00
01/22/2017 14:15,2,0.521,ACTIVE,211.70,337.84,59.981,1485112503,"274151322000085","219011344069620",29.12,11.70,0,333.93,345.36,15.4,12.9,0.097,845674.8,845674.8,21712,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112505,1526577.00
01/22/2017 14:15,2,0.582,ACTIVE,213.29,343.25,59.991,1485112503,"201051344000633","219011344069620",30.91,8.00,0,333.33,352.27,18.3,15.7,0.115,604649.4,604649.4,21946,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112506,1526578.00
01/22/2017 14:15,2,0.625,ACTIVE,212.83,342.05,59.986,1485112503,"201051344000469","219011344069620",28.84,6.30,0,331.83,350.47,18.3,15.7,0.124,607476.2,607476.2,21919,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112507,1526579.00
01/22/2017 14:15,2,0.602,ACTIVE,211.93,340.85,59.991,1485112503,"201051344000646","219011344069620",30.18,9.30,0,331.23,349.56,18.4,15.9,0.124,603365.9,603365.9,21905,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112508,1526580.00
01/22/2017 14:15,2,0.547,ACTIVE,211.25,338.74,59.981,1485112503,"274151322000052","219011344069620",29.70,13.00,0,333.63,345.96,16.5,14.0,0.093,873937.8,873937.8,21470,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112509,1526581.00
01/22/2017 14:15,2,0.619,ACTIVE,212.38,341.15,59.991,1485112503,"201051344000585","219011344069620",30.40,9.00,0,331.83,348.96,19.1,16.5,0.128,613941.9,613941.9,21964,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112510,1526582.00
01/22/2017 14:15,2,0.596,ACTIVE,212.16,339.95,60.007,1485112503,"201051344001230","219011344069620",30.12,9.00,0,330.03,353.47,18.2,15.6,0.128,606690.0,606690.0,21828,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112511,1526583.00
01/22/2017 14:15,2,0.600,ACTIVE,212.61,341.45,59.991,1485112503,"201051344000582","219011344069620",30.42,7.70,0,332.13,349.26,18.5,15.9,0.119,598646.0,598646.0,21939,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112512,1526584.00
01/22/2017 14:15,2,0.619,ACTIVE,211.70,340.25,59.959,1485112503,"201051344000955","219011344069620",30.65,8.50,0,330.03,348.96,19.2,16.6,0.124,613859.5,613859.5,21897,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112513,1526585.00
01/22/2017 14:15,2,0.342,ACTIVE,211.70,418.70,59.986,1485112503,"274151322000094","219011344069620",39.58,15.00,0,334.84,428.61,13.7,11.3,0.084,719858.0,719858.0,22198,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112514,1526586.00
01/22/2017 14:15,2,0.621,ACTIVE,212.83,341.45,60.007,1485112503,"201051344000579","219011344069620",30.34,8.50,0,333.63,350.47,19.1,16.5,0.124,622924.2,622924.2,21840,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112515,1526587.00
01/22/2017 14:15,2,0.625,ACTIVE,212.16,340.25,59.986,1485112503,"201051344000890","219011344069620",30.49,9.70,0,330.93,349.26,19.4,16.8,0.115,610833.6,610833.6,21966,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112515,1526588.00
01/22/2017 14:15,2,0.621,ACTIVE,212.16,341.75,59.996,1485112503,"201051344000438","219011344069620",30.28,8.50,0,331.83,349.26,19.1,16.5,0.128,611890.2,611890.2,21977,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112516,1526589.00
01/22/2017 14:15,2,0.637,ACTIVE,212.38,339.65,60.002,1485112503,"201051344000417","219011344069620",19.66,9.30,0,331.53,345.66,12.7,10.4,0.080,595617.6,595617.6,22094,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112517,1526590.00
01/22/2017 14:15,2,0.533,ACTIVE,211.70,341.75,60.002,1485112503,"274151322000083","219011344069620",29.30,12.70,0,333.63,345.66,15.8,13.4,0.102,865527.1,865527.1,21507,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112518,1526591.00
01/22/2017 14:15,2,0.553,ACTIVE,212.16,339.65,59.981,1485112503,"274151322000076","219011344069620",29.58,12.70,0,334.84,346.56,16.5,14.0,0.102,922868.5,922868.5,21617,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112519,1526592.00
01/22/2017 14:15,2,0.602,ACTIVE,212.61,341.75,59.944,1485112503,"201051344000868","219011344069620",30.04,6.70,0,331.83,350.47,18.4,15.8,0.124,605984.2,605984.2,21933,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112520,1526593.00
01/22/2017 14:15,2,0.537,ACTIVE,211.25,340.55,59.981,1485112503,"274151322000095","219011344069620",29.30,12.30,0,333.93,345.66,16.0,13.5,0.102,913815.3,913815.3,21684,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112521,1526594.00
01/22/2017 14:15,2,0.570,ACTIVE,212.83,341.45,59.944,1485112503,"201051344000988","219011344069620",19.96,7.00,0,331.83,348.06,11.5,9.2,0.080,568153.1,568153.1,21967,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112522,1526595.00
01/22/2017 14:15,2,0.605,ACTIVE,211.93,339.65,59.986,1485112503,"201051344001025","219011344069620",30.49,8.00,0,331.23,349.26,18.7,16.2,0.124,612099.4,612099.4,21996,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112523,1526596.00
01/22/2017 14:15,2,0.602,ACTIVE,212.61,340.85,59.986,1485112503,"201051344000458","219011344069620",30.36,8.50,0,333.03,349.86,18.5,15.9,0.128,616038.2,616038.2,21707,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112524,1526597.00
01/22/2017 14:15,2,0.596,ACTIVE,213.29,342.35,59.986,1485112503,"201051344000853","219011344069620",30.10,7.30,0,335.14,353.47,18.2,15.6,0.119,614692.7,614692.7,21639,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112524,1526598.00
01/22/2017 14:15,2,0.600,ACTIVE,212.38,341.15,59.986,1485112503,"201051344000685","219011344069620",30.02,8.50,0,330.93,349.86,18.3,15.7,0.128,611179.8,611179.8,21896,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112525,1526599.00
01/22/2017 14:15,2,0.594,ACTIVE,212.16,340.55,60.012,1485112503,"201051344000917","219011344069620",30.08,9.00,0,331.23,349.56,18.1,15.5,0.119,608145.4,608145.4,21909,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112526,1526600.00
01/22/2017 14:15,2,0.580,ACTIVE,212.38,340.55,60.023,1485112503,"201051344001145","219011344069620",30.73,8.00,0,332.43,349.56,18.1,15.6,0.119,614135.9,614135.9,21771,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112527,1526601.00
01/22/2017 14:15,2,0.609,ACTIVE,212.16,341.15,59.986,1485112503,"201051344000651","219011344069620",30.22,7.30,0,331.83,348.96,18.7,16.1,0.119,606726.1,606726.1,21941,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112528,1526602.00
01/22/2017 14:15,2,0.506,ACTIVE,211.03,340.55,59.981,1485112503,"274151322000088","219011344069620",28.86,12.00,0,333.03,345.36,14.8,12.3,0.088,830843.4,830843.4,21624,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112529,1526603.00
01/22/2017 14:15,2,0.330,ACTIVE,212.16,435.53,59.975,1485112503,"274151322000068","219011344069620",41.39,16.30,0,336.64,441.54,13.8,11.4,0.071,720934.8,720934.8,22094,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112530,1526604.00
01/22/2017 14:15,2,0.604,ACTIVE,211.93,339.04,59.975,1485112503,"201051344001135","219011344069620",30.40,7.70,0,330.63,348.36,18.6,16.0,0.124,602339.0,602339.0,21988,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112531,1526605.00
01/22/2017 14:15,2,0.602,ACTIVE,212.38,340.85,59.986,1485112503,"201051344000594","219011344069620",30.28,9.30,0,332.73,350.47,18.5,15.9,0.124,618444.7,618444.7,21879,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112532,1526606.00
01/22/2017 14:15,2,0.592,ACTIVE,212.38,340.25,59.986,1485112503,"201051344001203","219011344069620",30.71,8.50,0,330.93,352.87,18.4,15.9,0.119,610689.6,610689.6,21990,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112533,1526607.00
01/22/2017 14:15,2,0.512,ACTIVE,211.48,340.55,59.986,1485112503,"274151322000054","219011344069620",29.48,11.70,0,333.33,345.36,15.3,12.9,0.097,847049.3,847049.3,21705,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112534,1526608.00
01/22/2017 14:15,2,0.588,ACTIVE,212.83,340.85,59.933,1485112503,"201051344000867","219011344069620",30.53,8.50,0,333.33,350.17,18.3,15.7,0.115,604841.8,604841.8,21972,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112535,1526609.00
01/22/2017 14:15,2,0.625,ACTIVE,212.16,341.45,59.975,1485112503,"201051344001093","219011344069620",30.49,9.00,0,331.83,350.17,19.3,16.7,0.119,607671.6,607671.6,21910,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112536,1526610.00
01/22/2017 14:15,2,0.547,ACTIVE,212.61,341.75,59.949,1485112503,"201051344000900","219011344069620",29.64,6.70,0,332.43,350.47,16.5,14.0,0.110,623825.3,623825.3,21560,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112537,1526611.00
01/22/2017 14:15,2,0.609,ACTIVE,213.06,341.45,59.975,1485112503,"201051344000648","219011344069620",30.16,7.00,0,333.33,350.47,18.6,16.0,0.119,613434.7,613434.7,21544,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112538,1526612.00
01/22/2017 14:15,2,0.611,ACTIVE,212.61,341.75,59.981,1485112503,"201051344000569","219011344069620",30.00,7.70,0,333.93,350.77,18.6,16.0,0.124,624134.6,624134.6,21570,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112539,1526613.00
01/22/2017 14:15,2,0.596,ACTIVE,212.83,340.85,59.986,1485112503,"201051344000983","219011344069620",30.16,7.30,0,332.73,349.56,18.2,15.7,0.128,616963.9,616963.9,21697,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112539,1526614.00
01/22/2017 14:15,2,0.578,ACTIVE,212.83,341.15,59.986,1485112503,"201051344001158","219011344069620",30.12,7.00,0,332.43,349.56,17.7,15.2,0.124,605497.6,605497.6,21888,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112540,1526615.00
01/22/2017 14:15,2,0.607,ACTIVE,213.06,342.35,59.975,1485112503,"201051344000576","219011344069620",29.96,7.00,0,332.43,351.37,18.5,15.9,0.119,616092.8,616092.8,21594,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112541,1526616.00
01/22/2017 14:15,2,0.531,ACTIVE,211.70,338.74,59.965,1485112503,"274151322000087","219011344069620",29.12,14.70,0,333.63,345.36,15.6,13.2,0.093,819069.4,819069.4,21906,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485112542,1526617.00
01/22/2017 14:30,2,0.521,ACTIVE,213.06,341.75,59.996,1485113403,"201051344000645","219011344069620",30.14,7.70,0,334.24,350.47,15.9,13.5,0.097,615409.8,615409.8,21568,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113404,1526618.00
01/22/2017 14:30,2,0.457,ACTIVE,211.25,338.74,59.996,1485113403,"274151322000085","219011344069620",28.82,11.30,0,333.63,345.66,13.3,10.9,0.075,845677.8,845677.8,21713,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113405,1526619.00
01/22/2017 14:30,2,0.545,ACTIVE,213.06,343.25,60.002,1485113403,"201051344000633","219011344069620",29.68,8.00,0,332.73,352.57,16.4,13.9,0.102,604653.1,604653.1,21947,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113406,1526620.00
01/22/2017 14:30,2,0.551,ACTIVE,212.61,341.75,59.996,1485113403,"201051344000469","219011344069620",29.70,6.00,0,332.13,350.47,16.6,14.1,0.110,607480.0,607480.0,21920,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113407,1526621.00
01/22/2017 14:30,2,0.545,ACTIVE,211.70,339.95,60.002,1485113403,"201051344000646","219011344069620",29.68,9.30,0,331.53,349.26,16.4,13.9,0.102,603369.5,603369.5,21906,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113408,1526622.00
01/22/2017 14:30,2,0.488,ACTIVE,211.03,337.84,60.028,1485113403,"274151322000052","219011344069620",29.10,12.70,0,333.63,345.96,14.4,12.0,0.084,873941.0,873941.0,21471,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113409,1526623.00
01/22/2017 14:30,2,0.553,ACTIVE,212.38,340.85,60.007,1485113403,"201051344000585","219011344069620",30.36,9.00,0,331.83,350.47,17.0,14.5,0.106,613945.7,613945.7,21965,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113410,1526624.00
01/22/2017 14:30,2,0.533,ACTIVE,212.16,339.04,60.002,1485113403,"201051344001230","219011344069620",29.68,8.50,0,331.53,353.17,16.0,13.5,0.097,606693.6,606693.6,21829,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113411,1526625.00
01/22/2017 14:30,2,0.539,ACTIVE,212.61,341.15,59.991,1485113403,"201051344000582","219011344069620",30.12,7.70,0,332.13,350.77,16.5,14.0,0.102,598649.7,598649.7,21940,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113412,1526626.00
01/22/2017 14:30,2,0.568,ACTIVE,211.93,339.65,60.007,1485113403,"201051344000955","219011344069620",30.06,8.50,0,331.23,348.96,17.3,14.8,0.106,613863.4,613863.4,21898,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113412,1526627.00
01/22/2017 14:30,2,0.289,ACTIVE,211.25,420.50,59.991,1485113403,"274151322000094","219011344069620",39.96,15.00,0,334.54,430.12,11.7,9.4,0.062,719860.6,719860.6,22199,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113413,1526628.00
01/22/2017 14:30,2,0.564,ACTIVE,212.61,340.55,59.996,1485113403,"201051344000579","219011344069620",30.14,8.50,0,333.03,350.47,17.2,14.7,0.102,622928.0,622928.0,21841,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113414,1526629.00
01/22/2017 14:30,2,0.562,ACTIVE,212.16,339.65,59.996,1485113403,"201051344000890","219011344069620",30.26,9.70,0,332.13,350.17,17.3,14.7,0.097,610837.5,610837.5,21967,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113415,1526630.00
01/22/2017 14:30,2,0.557,ACTIVE,212.38,339.95,59.991,1485113403,"201051344000438","219011344069620",30.20,8.50,0,332.73,350.17,17.1,14.5,0.102,611894.1,611894.1,21978,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113416,1526631.00
01/22/2017 14:30,2,0.557,ACTIVE,212.38,338.44,60.002,1485113403,"201051344000417","219011344069620",20.14,9.30,0,331.83,346.56,11.4,9.1,0.066,595620.1,595620.1,22095,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113417,1526632.00
01/22/2017 14:30,2,0.465,ACTIVE,211.25,339.34,59.981,1485113403,"274151322000083","219011344069620",29.16,12.70,0,333.33,345.96,13.8,11.3,0.075,865530.2,865530.2,21508,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113418,1526633.00
01/22/2017 14:30,2,0.477,ACTIVE,211.93,339.34,59.975,1485113403,"274151322000076","219011344069620",29.94,12.30,0,334.54,346.26,14.4,12.0,0.084,922871.7,922871.7,21618,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113419,1526634.00
01/22/2017 14:30,2,0.537,ACTIVE,212.38,340.25,59.986,1485113403,"201051344000868","219011344069620",30.12,7.00,0,332.13,350.17,16.4,13.9,0.102,605987.8,605987.8,21934,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113420,1526635.00
