ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 14:30,2,0.471,ACTIVE,211.25,337.84,59.991,1485113403,"274151322000095","219011344069620",28.92,12.00,0,333.33,345.36,13.8,11.4,0.084,913818.4,913818.4,21685,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113421,1526636.00
01/22/2017 14:30,2,0.518,ACTIVE,212.38,341.45,60.012,1485113403,"201051344000988","219011344069620",19.48,7.00,0,332.13,348.96,10.2,7.9,0.062,568155.3,568155.3,21968,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113422,1526637.00
01/22/2017 14:30,2,0.539,ACTIVE,212.16,339.04,59.986,1485113403,"201051344001025","219011344069620",30.55,8.00,0,332.13,350.17,16.7,14.2,0.102,612103.2,612103.2,21997,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113422,1526638.00
01/22/2017 14:30,2,0.543,ACTIVE,212.38,340.85,59.970,1485113403,"201051344000458","219011344069620",30.06,8.50,0,333.03,349.86,16.5,14.0,0.102,616041.9,616041.9,21708,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113423,1526639.00
01/22/2017 14:30,2,0.527,ACTIVE,213.29,342.65,60.012,1485113403,"201051344000853","219011344069620",30.51,7.00,0,334.84,351.97,16.3,13.8,0.102,614696.3,614696.3,21640,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113424,1526640.00
01/22/2017 14:30,2,0.533,ACTIVE,212.61,341.15,59.970,1485113403,"201051344000685","219011344069620",30.20,8.50,0,332.43,350.77,16.4,13.9,0.097,611183.4,611183.4,21897,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113425,1526641.00
01/22/2017 14:30,2,0.531,ACTIVE,212.38,340.25,59.996,1485113403,"201051344000917","219011344069620",30.22,9.00,0,330.93,350.17,16.2,13.8,0.102,608149.0,608149.0,21910,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113426,1526642.00
01/22/2017 14:30,2,0.520,ACTIVE,212.38,340.85,59.996,1485113403,"201051344001145","219011344069620",30.55,8.00,0,333.03,350.47,16.1,13.6,0.102,614139.5,614139.5,21772,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113427,1526643.00
01/22/2017 14:30,2,0.549,ACTIVE,212.38,340.55,59.991,1485113403,"201051344000651","219011344069620",30.18,7.00,0,332.43,350.47,16.8,14.3,0.102,606729.9,606729.9,21942,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113428,1526644.00
01/22/2017 14:30,2,0.447,ACTIVE,211.25,339.04,60.002,1485113403,"274151322000088","219011344069620",28.41,11.70,0,332.73,345.06,12.9,10.5,0.080,830846.2,830846.2,21625,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113429,1526645.00
01/22/2017 14:30,2,0.309,ACTIVE,212.16,423.81,60.002,1485113403,"274151322000068","219011344069620",40.02,16.00,0,335.44,441.54,12.4,10.1,0.057,720937.5,720937.5,22095,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113430,1526646.00
01/22/2017 14:30,2,0.549,ACTIVE,211.93,339.04,59.986,1485113403,"201051344001135","219011344069620",29.76,7.70,0,331.23,349.56,16.6,14.1,0.106,602342.7,602342.7,21989,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113431,1526647.00
01/22/2017 14:30,2,0.547,ACTIVE,212.38,341.15,59.996,1485113403,"201051344000594","219011344069620",30.00,9.00,0,333.03,350.47,16.6,14.1,0.102,618448.4,618448.4,21880,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113431,1526648.00
01/22/2017 14:30,2,0.549,ACTIVE,212.38,339.04,59.991,1485113403,"201051344001203","219011344069620",29.88,8.50,0,332.43,350.47,16.6,14.1,0.106,610693.3,610693.3,21991,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113432,1526649.00
01/22/2017 14:30,2,0.451,ACTIVE,211.48,341.45,59.991,1485113403,"274151322000054","219011344069620",29.24,11.30,0,333.03,345.36,13.4,11.0,0.084,847052.2,847052.2,21706,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113433,1526650.00
01/22/2017 14:30,2,0.539,ACTIVE,213.06,340.55,59.991,1485113403,"201051344000867","219011344069620",29.88,8.00,0,332.13,350.17,16.4,13.9,0.097,604845.5,604845.5,21973,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113434,1526651.00
01/22/2017 14:30,2,0.564,ACTIVE,212.16,340.25,59.986,1485113403,"201051344001093","219011344069620",30.49,9.00,0,331.83,349.26,17.4,14.9,0.102,607675.5,607675.5,21911,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113435,1526652.00
01/22/2017 14:30,2,0.484,ACTIVE,212.83,342.35,59.996,1485113403,"201051344000900","219011344069620",29.56,6.70,0,332.43,350.47,14.5,12.1,0.097,623828.4,623828.4,21561,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113436,1526653.00
01/22/2017 14:30,2,0.547,ACTIVE,213.06,341.15,59.991,1485113403,"201051344000648","219011344069620",30.22,7.00,0,333.33,351.07,16.8,14.2,0.097,613438.5,613438.5,21545,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113437,1526654.00
01/22/2017 14:30,2,0.535,ACTIVE,212.83,341.15,60.007,1485113403,"201051344000569","219011344069620",30.69,7.30,0,332.73,351.37,16.6,14.1,0.102,624138.3,624138.3,21571,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113438,1526655.00
01/22/2017 14:30,2,0.535,ACTIVE,212.83,340.55,59.991,1485113403,"201051344000983","219011344069620",30.04,7.30,0,331.23,350.47,16.3,13.8,0.106,616967.5,616967.5,21698,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113439,1526656.00
01/22/2017 14:30,2,0.527,ACTIVE,212.83,341.15,59.986,1485113403,"201051344001158","219011344069620",29.56,7.30,0,331.83,351.07,15.8,13.3,0.102,605501.1,605501.1,21889,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113440,1526657.00
01/22/2017 14:30,2,0.547,ACTIVE,213.29,342.65,59.975,1485113403,"201051344000576","219011344069620",29.74,7.00,0,333.93,351.37,16.5,14.0,0.102,616096.5,616096.5,21595,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113441,1526658.00
01/22/2017 14:30,2,0.473,ACTIVE,211.48,337.84,59.986,1485113403,"274151322000087","219011344069620",28.61,14.30,0,333.03,345.36,13.7,11.3,0.075,819072.4,819072.4,21907,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485113442,1526659.00
01/22/2017 14:45,2,0.523,ACTIVE,213.06,341.45,59.949,1485114303,"201051344000645","219011344069620",29.28,7.70,0,334.24,350.17,15.6,13.1,0.093,615413.2,615413.2,21569,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114304,1526660.00
01/22/2017 14:45,2,0.443,ACTIVE,212.16,341.45,59.970,1485114303,"274151322000085","219011344069620",28.84,11.30,0,333.93,345.06,13.0,10.6,0.075,845680.5,845680.5,21714,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114305,1526661.00
01/22/2017 14:45,2,0.508,ACTIVE,213.29,342.65,59.981,1485114303,"201051344000633","219011344069620",30.89,8.50,0,333.33,351.07,15.9,13.4,0.088,604656.5,604656.5,21948,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114306,1526662.00
01/22/2017 14:45,2,0.527,ACTIVE,212.83,341.45,59.965,1485114303,"201051344000469","219011344069620",30.34,6.30,0,333.03,349.56,16.2,13.8,0.097,607483.5,607483.5,21921,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114307,1526663.00
01/22/2017 14:45,2,0.527,ACTIVE,212.16,339.65,59.970,1485114303,"201051344000646","219011344069620",29.94,9.30,0,331.23,348.66,16.0,13.5,0.102,603373.0,603373.0,21907,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114308,1526664.00
01/22/2017 14:45,2,0.473,ACTIVE,211.70,339.34,59.975,1485114303,"274151322000052","219011344069620",29.14,12.70,0,333.63,345.36,14.0,11.6,0.080,873944.0,873944.0,21472,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114308,1526665.00
01/22/2017 14:45,2,0.541,ACTIVE,212.61,339.65,59.981,1485114303,"201051344000585","219011344069620",30.20,9.00,0,332.43,348.36,16.6,14.1,0.102,613949.3,613949.3,21966,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114310,1526666.00
01/22/2017 14:45,2,0.514,ACTIVE,212.16,338.44,59.975,1485114303,"201051344001230","219011344069620",30.18,9.00,0,330.63,348.66,15.7,13.2,0.093,606697.0,606697.0,21830,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114311,1526667.00
01/22/2017 14:45,2,0.520,ACTIVE,212.83,339.95,59.965,1485114303,"201051344000582","219011344069620",30.38,7.70,0,332.43,348.96,16.0,13.5,0.097,598653.2,598653.2,21941,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114312,1526668.00
01/22/2017 14:45,2,0.547,ACTIVE,211.93,338.74,59.965,1485114303,"201051344000955","219011344069620",30.38,8.50,0,331.23,348.06,16.8,14.3,0.097,613867.1,613867.1,21899,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114312,1526669.00
01/22/2017 14:45,2,0.283,ACTIVE,211.93,414.79,59.959,1485114303,"274151322000094","219011344069620",39.20,15.00,0,334.24,430.42,11.3,9.0,0.062,719862.9,719862.9,22200,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114313,1526670.00
01/22/2017 14:45,2,0.551,ACTIVE,212.83,341.75,59.944,1485114303,"201051344000579","219011344069620",30.14,8.50,0,333.03,348.66,16.8,14.3,0.093,622931.7,622931.7,21842,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114314,1526671.00
01/22/2017 14:45,2,0.553,ACTIVE,212.16,338.74,59.970,1485114303,"201051344000890","219011344069620",30.10,9.70,0,331.53,349.56,16.9,14.4,0.097,610841.1,610841.1,21968,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114315,1526672.00
01/22/2017 14:45,2,0.539,ACTIVE,212.38,339.95,59.970,1485114303,"201051344000438","219011344069620",30.38,8.50,0,332.73,348.06,16.6,14.1,0.097,611897.7,611897.7,21979,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114316,1526673.00
01/22/2017 14:45,2,0.543,ACTIVE,212.61,338.74,59.970,1485114303,"201051344000417","219011344069620",20.10,9.00,0,332.13,345.96,11.1,8.8,0.062,595622.3,595622.3,22096,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114317,1526674.00
01/22/2017 14:45,2,0.451,ACTIVE,211.93,339.65,59.970,1485114303,"274151322000083","219011344069620",29.00,12.30,0,333.93,345.36,13.3,10.9,0.075,865533.0,865533.0,21509,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114318,1526675.00
01/22/2017 14:45,2,0.461,ACTIVE,212.38,339.95,59.970,1485114303,"274151322000076","219011344069620",29.86,12.30,0,334.54,345.96,13.9,11.5,0.084,922874.7,922874.7,21619,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114319,1526676.00
01/22/2017 14:45,2,0.531,ACTIVE,212.83,341.75,59.970,1485114303,"201051344000868","219011344069620",29.28,6.70,0,332.73,349.56,15.8,13.3,0.093,605991.3,605991.3,21935,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114320,1526677.00
01/22/2017 14:45,2,0.445,ACTIVE,211.93,340.55,59.970,1485114303,"274151322000095","219011344069620",29.62,12.00,0,333.33,344.76,13.4,11.0,0.084,913821.2,913821.2,21686,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114321,1526678.00
01/22/2017 14:45,2,0.500,ACTIVE,212.61,341.75,59.975,1485114303,"201051344000988","219011344069620",19.50,7.00,0,332.73,348.66,9.9,7.6,0.066,568157.2,568157.2,21969,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114321,1526679.00
01/22/2017 14:45,2,0.518,ACTIVE,212.16,338.74,59.970,1485114303,"201051344001025","219011344069620",30.67,8.00,0,331.83,348.96,16.1,13.6,0.097,612106.7,612106.7,21998,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114322,1526680.00
01/22/2017 14:45,2,0.533,ACTIVE,212.83,341.15,59.975,1485114303,"201051344000458","219011344069620",29.76,8.50,0,333.33,348.66,16.1,13.6,0.102,616045.4,616045.4,21709,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114323,1526681.00
01/22/2017 14:45,2,0.527,ACTIVE,213.29,343.55,59.959,1485114303,"201051344000853","219011344069620",29.34,7.30,0,334.84,350.17,15.7,13.2,0.097,614699.7,614699.7,21641,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114324,1526682.00
01/22/2017 14:45,2,0.529,ACTIVE,212.61,340.85,59.996,1485114303,"201051344000685","219011344069620",29.46,8.50,0,332.73,349.86,15.8,13.3,0.097,611186.8,611186.8,21898,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114325,1526683.00
01/22/2017 14:45,2,0.518,ACTIVE,212.61,340.25,59.975,1485114303,"201051344000917","219011344069620",29.92,9.00,0,330.93,348.96,15.7,13.2,0.097,608152.4,608152.4,21911,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114326,1526684.00
01/22/2017 14:45,2,0.521,ACTIVE,212.61,340.55,59.965,1485114303,"201051344001145","219011344069620",28.96,8.00,0,333.03,348.66,15.3,12.9,0.093,614142.9,614142.9,21773,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114327,1526685.00
01/22/2017 14:45,2,0.504,ACTIVE,212.61,340.55,59.970,1485114303,"201051344000651","219011344069620",31.11,7.30,0,331.83,349.26,15.9,13.4,0.093,606733.4,606733.4,21943,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114328,1526686.00
01/22/2017 14:45,2,0.439,ACTIVE,211.70,340.25,59.959,1485114303,"274151322000088","219011344069620",27.75,11.70,0,333.03,344.76,12.4,10.0,0.071,830848.8,830848.8,21626,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114329,1526687.00
01/22/2017 14:45,2,0.299,ACTIVE,212.38,419.90,59.965,1485114303,"274151322000068","219011344069620",39.70,16.00,0,336.04,435.83,12.2,9.8,0.062,720940.0,720940.0,22096,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114330,1526688.00
01/22/2017 14:45,2,0.521,ACTIVE,212.16,339.04,59.944,1485114303,"201051344001135","219011344069620",30.28,8.00,0,331.53,347.16,16.0,13.5,0.097,602346.2,602346.2,21990,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114330,1526689.00
01/22/2017 14:45,2,0.518,ACTIVE,212.61,341.45,59.975,1485114303,"201051344000594","219011344069620",30.55,9.30,0,332.73,350.47,16.0,13.5,0.093,618451.9,618451.9,21881,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114331,1526690.00
01/22/2017 14:45,2,0.541,ACTIVE,212.61,339.34,59.949,1485114303,"201051344001203","219011344069620",28.80,8.50,0,332.73,348.96,15.8,13.3,0.102,610696.8,610696.8,21992,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114332,1526691.00
01/22/2017 14:45,2,0.434,ACTIVE,211.70,338.44,59.959,1485114303,"274151322000054","219011344069620",29.20,11.70,0,333.33,345.06,12.9,10.5,0.075,847054.9,847054.9,21707,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114333,1526692.00
01/22/2017 14:45,2,0.506,ACTIVE,213.06,340.55,59.975,1485114303,"201051344000867","219011344069620",30.49,8.50,0,333.33,349.86,15.7,13.2,0.088,604848.9,604848.9,21974,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114334,1526693.00
01/22/2017 14:45,2,0.543,ACTIVE,212.61,340.25,59.986,1485114303,"201051344001093","219011344069620",30.36,9.00,0,331.83,350.17,16.7,14.2,0.084,607679.2,607679.2,21912,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114335,1526694.00
01/22/2017 14:45,2,0.441,ACTIVE,212.83,341.75,59.975,1485114303,"201051344000900","219011344069620",30.77,7.00,0,333.03,349.26,13.8,11.4,0.097,623831.4,623831.4,21562,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114336,1526695.00
01/22/2017 14:45,2,0.547,ACTIVE,213.06,341.75,59.970,1485114303,"201051344000648","219011344069620",28.73,7.00,0,333.63,349.26,15.9,13.5,0.093,613442.0,613442.0,21546,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114337,1526696.00
01/22/2017 14:45,2,0.529,ACTIVE,213.06,341.45,59.975,1485114303,"201051344000569","219011344069620",30.02,7.70,0,333.63,349.56,16.1,13.6,0.093,624141.8,624141.8,21572,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114338,1526697.00
01/22/2017 14:45,2,0.518,ACTIVE,212.83,340.85,59.970,1485114303,"201051344000983","219011344069620",29.86,7.70,0,333.63,349.86,15.7,13.2,0.097,616971.0,616971.0,21699,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114339,1526698.00
01/22/2017 14:45,2,0.502,ACTIVE,213.06,341.15,59.991,1485114303,"201051344001158","219011344069620",29.84,7.30,0,333.93,350.47,15.1,12.7,0.097,605504.4,605504.4,21890,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114340,1526699.00
01/22/2017 14:45,2,0.537,ACTIVE,213.51,342.35,60.012,1485114303,"201051344000576","219011344069620",29.14,7.00,0,334.84,351.37,15.9,13.4,0.102,616100.0,616100.0,21596,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114341,1526700.00
01/22/2017 14:45,2,0.443,ACTIVE,212.16,339.65,59.981,1485114303,"274151322000087","219011344069620",29.04,14.30,0,333.93,345.06,13.0,10.7,0.075,819075.1,819075.1,21908,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485114342,1526701.00
01/22/2017 15:00,2,0.539,ACTIVE,212.38,340.55,59.986,1485115203,"201051344000645","219011344069620",29.90,7.70,0,325.52,349.86,16.4,13.9,0.102,615416.4,615416.4,21570,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115204,1526702.00
01/22/2017 15:00,2,0.465,ACTIVE,211.03,339.04,59.991,1485115203,"274151322000085","219011344069620",29.14,11.30,0,321.91,344.45,13.7,11.3,0.080,845683.1,845683.1,21715,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115205,1526703.00
01/22/2017 15:00,2,0.549,ACTIVE,212.38,342.35,59.970,1485115203,"201051344000633","219011344069620",30.08,8.00,0,327.02,351.97,16.8,14.3,0.115,604659.9,604659.9,21949,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115206,1526704.00
01/22/2017 15:00,2,0.562,ACTIVE,211.93,340.25,59.975,1485115203,"201051344000469","219011344069620",29.96,6.30,0,325.22,348.66,17.1,14.6,0.110,607486.9,607486.9,21922,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115207,1526705.00
01/22/2017 15:00,2,0.539,ACTIVE,210.80,337.84,59.991,1485115203,"201051344000646","219011344069620",30.61,9.30,0,322.21,348.66,16.8,14.2,0.115,603376.4,603376.4,21908,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115208,1526706.00
01/22/2017 15:00,2,0.500,ACTIVE,210.57,337.84,59.991,1485115203,"274151322000052","219011344069620",29.28,12.70,0,321.91,345.06,14.9,12.4,0.084,873946.9,873946.9,21473,0,0,0,L,1151911521,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115209,1526707.00
01/22/2017 15:00,2,0.572,ACTIVE,211.25,338.44,59.996,1485115203,"201051344000585","219011344069620",29.90,9.00,0,325.22,347.46,17.3,14.8,0.110,613952.8,613952.8,21967,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115210,1526708.00
01/22/2017 15:00,2,0.555,ACTIVE,211.03,336.64,59.975,1485115203,"201051344001230","219011344069620",29.02,8.50,0,322.81,347.16,16.4,13.9,0.102,606700.3,606700.3,21831,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115211,1526709.00
01/22/2017 15:00,2,0.561,ACTIVE,211.48,338.74,59.981,1485115203,"201051344000582","219011344069620",29.36,7.70,0,319.51,347.76,16.7,14.2,0.102,598656.5,598656.5,21942,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115212,1526710.00
01/22/2017 15:00,2,0.564,ACTIVE,210.57,337.84,59.986,1485115203,"201051344000955","219011344069620",30.69,9.00,0,321.01,348.66,17.6,15.0,0.097,613870.6,613870.6,21900,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115212,1526711.00
01/22/2017 15:00,2,0.301,ACTIVE,210.80,417.79,59.970,1485115203,"274151322000094","219011344069620",39.56,15.00,0,335.14,430.72,12.1,9.8,0.066,719865.1,719865.1,22201,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115213,1526712.00
01/22/2017 15:00,2,0.576,ACTIVE,211.93,340.25,59.970,1485115203,"201051344000579","219011344069620",30.14,8.50,0,324.02,349.86,17.6,15.0,0.106,622935.2,622935.2,21843,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115214,1526713.00
01/22/2017 15:00,2,0.576,ACTIVE,210.80,337.24,59.996,1485115203,"201051344000890","219011344069620",30.14,9.30,0,325.52,348.36,17.6,15.1,0.110,610844.7,610844.7,21969,0,0,0,L,1122011218,0,121.33,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115215,1526714.00
01/22/2017 15:00,2,0.570,ACTIVE,211.03,338.14,59.986,1485115203,"201051344000438","219011344069620",30.16,8.50,0,330.03,347.76,17.4,14.9,0.106,611901.2,611901.2,21980,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115216,1526715.00
01/22/2017 15:00,2,0.582,ACTIVE,211.25,337.54,59.991,1485115203,"201051344000417","219011344069620",19.74,9.00,0,319.81,344.76,11.7,9.3,0.071,595624.5,595624.5,22097,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115217,1526716.00
01/22/2017 15:00,2,0.467,ACTIVE,210.80,339.04,59.981,1485115203,"274151322000083","219011344069620",29.84,12.70,0,322.51,345.06,14.1,11.7,0.088,865535.7,865535.7,21510,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115218,1526717.00
01/22/2017 15:00,2,0.486,ACTIVE,211.48,340.25,59.954,1485115203,"274151322000076","219011344069620",30.04,12.70,0,325.52,345.66,14.8,12.3,0.093,922877.6,922877.6,21620,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115219,1526718.00
01/22/2017 15:00,2,0.545,ACTIVE,211.93,339.95,59.986,1485115203,"201051344000868","219011344069620",30.36,6.70,0,327.02,349.56,16.8,14.2,0.102,605994.6,605994.6,21936,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115220,1526719.00
01/22/2017 15:00,2,0.467,ACTIVE,211.93,340.25,60.018,1485115203,"274151322000095","219011344069620",30.08,12.00,0,321.31,344.45,14.2,11.8,0.084,913823.9,913823.9,21687,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115221,1526720.00
01/22/2017 15:00,2,0.531,ACTIVE,213.06,342.05,59.975,1485115203,"201051344000988","219011344069620",19.40,7.00,0,324.02,348.36,10.5,8.2,0.071,568159.1,568159.1,21970,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115221,1526721.00
01/22/2017 15:00,2,0.549,ACTIVE,211.93,338.44,59.975,1485115203,"201051344001025","219011344069620",30.53,8.00,0,321.91,349.86,17.0,14.5,0.106,612110.0,612110.0,21999,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115222,1526722.00
01/22/2017 15:00,2,0.543,ACTIVE,213.06,341.45,59.975,1485115203,"201051344000458","219011344069620",30.67,8.50,0,331.23,348.66,16.9,14.3,0.106,616048.8,616048.8,21710,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115223,1526723.00
01/22/2017 15:00,2,0.547,ACTIVE,213.74,343.25,59.981,1485115203,"201051344000853","219011344069620",29.88,7.00,0,332.43,350.77,16.6,14.0,0.102,614703.0,614703.0,21642,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115224,1526724.00
01/22/2017 15:00,2,0.551,ACTIVE,212.38,340.55,59.975,1485115203,"201051344000685","219011344069620",29.76,8.00,0,326.72,349.56,16.6,14.1,0.115,611190.1,611190.1,21899,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115225,1526725.00
01/22/2017 15:00,2,0.529,ACTIVE,212.16,339.95,59.981,1485115203,"201051344000917","219011344069620",30.75,8.50,0,325.22,348.06,16.5,14.0,0.102,608155.7,608155.7,21912,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115226,1526726.00
01/22/2017 15:00,2,0.535,ACTIVE,212.16,339.65,59.970,1485115203,"201051344001145","219011344069620",30.36,8.00,0,324.92,350.77,16.5,14.0,0.106,614146.1,614146.1,21774,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115227,1526727.00
01/22/2017 15:00,2,0.561,ACTIVE,212.16,339.95,59.981,1485115203,"201051344000651","219011344069620",29.98,7.00,0,322.21,347.76,17.1,14.6,0.110,606736.8,606736.8,21944,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115228,1526728.00
01/22/2017 15:00,2,0.451,ACTIVE,211.93,338.74,59.975,1485115203,"274151322000088","219011344069620",28.94,11.70,0,321.31,344.15,13.2,10.8,0.080,830851.3,830851.3,21627,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115229,1526729.00
01/22/2017 15:00,2,0.314,ACTIVE,212.61,424.41,59.959,1485115203,"274151322000068","219011344069620",40.30,16.00,0,336.04,436.43,13.0,10.6,0.066,720942.4,720942.4,22097,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115230,1526730.00
01/22/2017 15:00,2,0.551,ACTIVE,212.16,339.04,59.975,1485115203,"201051344001135","219011344069620",30.12,8.00,0,324.02,349.56,16.9,14.3,0.106,602349.6,602349.6,21991,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115231,1526731.00
01/22/2017 15:00,2,0.553,ACTIVE,212.83,341.45,59.959,1485115203,"201051344000594","219011344069620",30.10,9.00,0,325.22,348.66,16.9,14.4,0.110,618455.2,618455.2,21882,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115232,1526732.00
01/22/2017 15:00,2,0.561,ACTIVE,212.38,339.34,60.012,1485115203,"201051344001203","219011344069620",29.76,8.50,0,325.52,348.66,16.9,14.4,0.106,610700.2,610700.2,21993,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115233,1526733.00
01/22/2017 15:00,2,0.465,ACTIVE,211.93,339.65,59.965,1485115203,"274151322000054","219011344069620",29.22,11.70,0,321.31,344.45,13.7,11.3,0.084,847057.5,847057.5,21708,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115234,1526734.00
01/22/2017 15:00,2,0.551,ACTIVE,213.29,341.15,59.996,1485115203,"201051344000867","219011344069620",29.68,8.50,0,324.32,349.56,16.6,14.1,0.102,604852.2,604852.2,21975,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115234,1526735.00
01/22/2017 15:00,2,0.578,ACTIVE,212.38,339.95,59.975,1485115203,"201051344001093","219011344069620",30.18,9.00,0,327.92,348.06,17.7,15.2,0.097,607682.7,607682.7,21913,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115235,1526736.00
01/22/2017 15:00,2,0.488,ACTIVE,213.06,342.35,59.959,1485115203,"201051344000900","219011344069620",30.00,6.70,0,324.02,348.96,14.9,12.4,0.102,623834.3,623834.3,21563,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115236,1526737.00
01/22/2017 15:00,2,0.561,ACTIVE,213.29,342.35,59.959,1485115203,"201051344000648","219011344069620",30.00,7.00,0,327.02,349.56,17.1,14.5,0.106,613445.4,613445.4,21547,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115237,1526738.00
01/22/2017 15:00,2,0.557,ACTIVE,213.29,342.35,59.970,1485115203,"201051344000569","219011344069620",30.14,7.70,0,326.12,349.26,17.1,14.5,0.106,624145.2,624145.2,21573,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115238,1526739.00
01/22/2017 15:00,2,0.539,ACTIVE,213.06,342.05,59.959,1485115203,"201051344000983","219011344069620",30.40,7.70,0,328.82,351.37,16.6,14.1,0.106,616974.3,616974.3,21700,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115239,1526740.00
01/22/2017 15:00,2,0.537,ACTIVE,213.29,342.65,59.965,1485115203,"201051344001158","219011344069620",29.52,7.30,0,324.32,349.26,16.0,13.6,0.106,605507.5,605507.5,21891,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115240,1526741.00
01/22/2017 15:00,2,0.566,ACTIVE,213.74,343.55,59.981,1485115203,"201051344000576","219011344069620",29.06,7.00,0,327.62,350.47,16.7,14.2,0.106,616103.1,616103.1,21597,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115241,1526742.00
01/22/2017 15:00,2,0.480,ACTIVE,212.16,339.95,59.996,1485115203,"274151322000087","219011344069620",28.80,14.30,0,322.51,344.45,14.0,11.6,0.080,819077.8,819077.8,21909,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485115242,1526743.00
01/22/2017 15:15,2,0.498,ACTIVE,213.51,342.05,60.002,1485116104,"201051344000645","219011344069620",30.34,7.70,0,333.03,350.47,15.3,12.9,0.093,615419.7,615419.7,21571,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116105,1526744.00
01/22/2017 15:15,2,0.436,ACTIVE,211.93,340.25,59.975,1485116104,"274151322000085","219011344069620",28.92,11.30,0,333.63,344.76,12.8,10.4,0.075,845685.8,845685.8,21716,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116106,1526745.00
01/22/2017 15:15,2,0.527,ACTIVE,213.51,343.25,59.996,1485116104,"201051344000633","219011344069620",29.52,8.00,0,331.83,351.37,15.8,13.3,0.097,604663.3,604663.3,21950,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116107,1526746.00
01/22/2017 15:15,2,0.549,ACTIVE,213.06,342.35,59.954,1485116104,"201051344000469","219011344069620",28.47,6.00,0,331.53,348.96,15.8,13.4,0.093,607490.4,607490.4,21923,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116108,1526747.00
01/22/2017 15:15,2,0.525,ACTIVE,212.38,339.65,59.954,1485116104,"201051344000646","219011344069620",29.74,9.00,0,329.43,347.46,15.8,13.4,0.097,603379.7,603379.7,21909,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116108,1526748.00
01/22/2017 15:15,2,0.461,ACTIVE,211.70,338.74,59.965,1485116104,"274151322000052","219011344069620",29.54,12.70,0,333.03,345.66,13.8,11.4,0.084,873949.8,873949.8,21474,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116109,1526749.00
01/22/2017 15:15,2,0.541,ACTIVE,212.61,340.55,59.965,1485116104,"201051344000585","219011344069620",29.64,9.00,0,330.03,347.76,16.3,13.8,0.102,613956.3,613956.3,21968,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116110,1526750.00
01/22/2017 15:15,2,0.512,ACTIVE,212.38,339.34,59.959,1485116104,"201051344001230","219011344069620",29.86,8.50,0,328.22,348.66,15.5,13.1,0.093,606703.6,606703.6,21832,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116111,1526751.00
01/22/2017 15:15,2,0.525,ACTIVE,213.06,340.85,59.975,1485116104,"201051344000582","219011344069620",29.84,7.30,0,330.63,347.46,15.9,13.4,0.093,598660.0,598660.0,21943,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116112,1526752.00
01/22/2017 15:15,2,0.541,ACTIVE,212.16,339.95,59.986,1485116104,"201051344000955","219011344069620",30.36,8.50,0,327.92,349.86,16.7,14.2,0.097,613874.2,613874.2,21901,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116113,1526753.00
01/22/2017 15:15,2,0.281,ACTIVE,211.93,412.08,59.975,1485116104,"274151322000094","219011344069620",39.10,15.00,0,335.14,429.82,11.2,8.8,0.057,719867.4,719867.4,22202,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116114,1526754.00
01/22/2017 15:15,2,0.553,ACTIVE,213.06,341.45,59.970,1485116104,"201051344000579","219011344069620",29.50,8.50,0,332.13,348.66,16.6,14.0,0.102,622938.8,622938.8,21844,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116115,1526755.00
01/22/2017 15:15,2,0.549,ACTIVE,212.38,339.34,59.928,1485116104,"201051344000890","219011344069620",29.80,9.30,0,329.43,350.47,16.6,14.1,0.097,610848.3,610848.3,21970,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116116,1526756.00
01/22/2017 15:15,2,0.533,ACTIVE,212.61,340.25,59.975,1485116104,"201051344000438","219011344069620",30.34,8.50,0,330.33,347.76,16.4,13.9,0.097,611904.7,611904.7,21981,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116117,1526757.00
01/22/2017 15:15,2,0.547,ACTIVE,212.83,339.65,59.986,1485116104,"201051344000417","219011344069620",19.88,9.00,0,329.13,344.15,11.0,8.7,0.057,595626.7,595626.7,22098,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116117,1526758.00
01/22/2017 15:15,2,0.443,ACTIVE,211.70,337.54,59.959,1485116104,"274151322000083","219011344069620",29.26,12.30,0,333.03,345.06,13.2,10.8,0.075,865538.4,865538.4,21511,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116118,1526759.00
01/22/2017 15:15,2,0.455,ACTIVE,212.16,339.34,59.965,1485116104,"274151322000076","219011344069620",29.86,12.30,0,334.24,345.66,13.8,11.3,0.088,922880.5,922880.5,21621,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116119,1526760.00
01/22/2017 15:15,2,0.527,ACTIVE,212.83,340.85,59.986,1485116104,"201051344000868","219011344069620",29.22,6.70,0,331.53,348.66,15.7,13.2,0.088,605997.9,605997.9,21937,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116120,1526761.00
01/22/2017 15:15,2,0.447,ACTIVE,211.70,339.65,59.981,1485116104,"274151322000095","219011344069620",29.12,12.00,0,333.93,344.76,13.2,10.8,0.080,913826.7,913826.7,21688,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116121,1526762.00
01/22/2017 15:15,2,0.488,ACTIVE,212.83,342.35,59.970,1485116104,"201051344000988","219011344069620",19.80,7.00,0,332.73,348.96,9.8,7.5,0.066,568161.1,568161.1,21971,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116122,1526763.00
01/22/2017 15:15,2,0.529,ACTIVE,212.38,338.44,60.018,1485116104,"201051344001025","219011344069620",29.72,8.00,0,331.53,347.16,16.0,13.5,0.097,612113.5,612113.5,22000,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116123,1526764.00
01/22/2017 15:15,2,0.531,ACTIVE,212.83,340.55,59.986,1485116104,"201051344000458","219011344069620",29.76,8.50,0,333.93,349.56,16.1,13.6,0.106,616052.2,616052.2,21711,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116124,1526765.00
01/22/2017 15:15,2,0.523,ACTIVE,213.51,342.65,59.991,1485116104,"201051344000853","219011344069620",29.18,7.00,0,334.84,351.37,15.5,13.1,0.088,614706.3,614706.3,21643,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116125,1526766.00
01/22/2017 15:15,2,0.531,ACTIVE,212.83,340.85,59.944,1485116104,"201051344000685","219011344069620",29.04,8.00,0,331.23,348.66,15.6,13.2,0.097,611193.5,611193.5,21900,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116126,1526767.00
01/22/2017 15:15,2,0.512,ACTIVE,212.83,340.85,59.981,1485116104,"201051344000917","219011344069620",29.98,9.00,0,331.23,349.56,15.5,13.1,0.093,608159.0,608159.0,21913,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116126,1526768.00
01/22/2017 15:15,2,0.516,ACTIVE,212.61,340.85,59.981,1485116104,"201051344001145","219011344069620",29.38,7.70,0,332.43,348.36,15.4,12.9,0.093,614149.4,614149.4,21775,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116127,1526769.00
01/22/2017 15:15,2,0.533,ACTIVE,212.61,340.85,59.981,1485116104,"201051344000651","219011344069620",29.86,7.00,0,331.83,348.66,16.1,13.6,0.093,606740.2,606740.2,21945,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116128,1526770.00
01/22/2017 15:15,2,0.428,ACTIVE,211.48,338.44,60.007,1485116104,"274151322000088","219011344069620",28.29,11.70,0,333.33,344.15,12.3,9.9,0.075,830853.8,830853.8,21628,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116129,1526771.00
01/22/2017 15:15,2,0.293,ACTIVE,212.16,424.71,59.970,1485116104,"274151322000068","219011344069620",40.14,16.00,0,336.04,435.23,11.9,9.6,0.062,720944.9,720944.9,22098,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116130,1526772.00
01/22/2017 15:15,2,0.527,ACTIVE,212.38,339.04,59.975,1485116104,"201051344001135","219011344069620",29.86,8.00,0,331.83,347.16,16.0,13.5,0.106,602353.0,602353.0,21992,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116131,1526773.00
01/22/2017 15:15,2,0.508,ACTIVE,212.61,341.15,59.975,1485116104,"201051344000594","219011344069620",30.67,9.00,0,332.73,350.17,15.8,13.4,0.093,618458.6,618458.6,21883,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116132,1526774.00
01/22/2017 15:15,2,0.523,ACTIVE,212.83,339.95,59.996,1485116104,"201051344001203","219011344069620",30.00,8.50,0,331.83,351.67,15.9,13.5,0.102,610703.5,610703.5,21994,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116133,1526775.00
01/22/2017 15:15,2,0.430,ACTIVE,211.48,340.25,59.986,1485116104,"274151322000054","219011344069620",29.52,11.70,0,333.63,344.76,12.9,10.5,0.071,847060.2,847060.2,21709,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116134,1526776.00
01/22/2017 15:15,2,0.521,ACTIVE,213.29,340.25,60.002,1485116104,"201051344000867","219011344069620",29.74,8.00,0,333.93,349.86,15.7,13.2,0.093,604855.5,604855.5,21976,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116135,1526777.00
01/22/2017 15:15,2,0.574,ACTIVE,212.61,340.55,59.991,1485116104,"201051344001093","219011344069620",27.59,8.50,0,330.63,350.47,16.1,13.6,0.084,607686.2,607686.2,21914,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116136,1526778.00
01/22/2017 15:15,2,0.484,ACTIVE,213.06,341.75,59.981,1485116104,"201051344000900","219011344069620",27.00,6.70,0,333.93,350.17,13.2,10.9,0.088,623837.1,623837.1,21564,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116137,1526779.00
