ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 15:15,2,0.533,ACTIVE,213.29,341.15,60.012,1485116104,"201051344000648","219011344069620",29.94,6.70,0,334.84,350.47,16.2,13.7,0.093,613448.8,613448.8,21548,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116138,1526780.00
01/22/2017 15:15,2,0.527,ACTIVE,213.06,340.85,59.991,1485116104,"201051344000569","219011344069620",30.14,7.30,0,334.54,350.47,16.1,13.6,0.093,624148.7,624148.7,21574,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116139,1526781.00
01/22/2017 15:15,2,0.510,ACTIVE,212.83,340.25,59.991,1485116104,"201051344000983","219011344069620",30.43,7.30,0,333.93,350.17,15.8,13.3,0.097,616977.6,616977.6,21701,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116139,1526782.00
01/22/2017 15:15,2,0.527,ACTIVE,213.06,340.85,60.002,1485116104,"201051344001158","219011344069620",27.35,7.00,0,334.24,350.17,14.6,12.2,0.093,605510.7,605510.7,21892,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116140,1526783.00
01/22/2017 15:15,2,0.510,ACTIVE,213.51,342.05,59.986,1485116104,"201051344000576","219011344069620",30.77,6.70,0,335.14,351.07,15.9,13.4,0.093,616106.5,616106.5,21598,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116141,1526784.00
01/22/2017 15:15,2,0.447,ACTIVE,211.70,339.95,59.991,1485116104,"274151322000087","219011344069620",28.86,14.30,0,333.63,344.76,13.1,10.7,0.075,819080.5,819080.5,21910,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485116142,1526785.00
01/22/2017 15:30,2,0.541,ACTIVE,213.29,342.65,60.002,1485117003,"201051344000645","219011344069620",29.84,7.70,0,335.14,350.17,16.4,13.9,0.106,615423.1,615423.1,21572,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117004,1526786.00
01/22/2017 15:30,2,0.471,ACTIVE,211.70,339.65,60.012,1485117003,"274151322000085","219011344069620",28.84,11.30,0,334.24,345.06,13.8,11.4,0.084,845688.6,845688.6,21717,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117005,1526787.00
01/22/2017 15:30,2,0.543,ACTIVE,213.51,344.76,60.028,1485117003,"201051344000633","219011344069620",30.42,8.00,0,334.24,351.67,16.8,14.3,0.110,604666.7,604666.7,21951,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117006,1526788.00
01/22/2017 15:30,2,0.564,ACTIVE,213.29,342.65,60.012,1485117003,"201051344000469","219011344069620",29.72,6.30,0,333.93,349.56,17.0,14.5,0.106,607494.0,607494.0,21924,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117007,1526789.00
01/22/2017 15:30,2,0.553,ACTIVE,212.38,340.25,60.007,1485117003,"201051344000646","219011344069620",29.92,9.00,0,331.23,348.36,16.8,14.2,0.106,603383.2,603383.2,21910,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117008,1526790.00
01/22/2017 15:30,2,0.502,ACTIVE,211.48,339.04,60.002,1485117003,"274151322000052","219011344069620",29.12,12.70,0,333.63,345.36,14.8,12.4,0.088,873952.8,873952.8,21475,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117009,1526791.00
01/22/2017 15:30,2,0.555,ACTIVE,212.83,341.45,60.002,1485117003,"201051344000585","219011344069620",30.75,9.00,0,332.73,348.36,17.3,14.8,0.106,613960.0,613960.0,21969,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117010,1526792.00
01/22/2017 15:30,2,0.545,ACTIVE,212.61,339.95,60.002,1485117003,"201051344001230","219011344069620",29.80,8.50,0,330.93,349.86,16.4,13.9,0.106,606707.0,606707.0,21833,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117010,1526793.00
01/22/2017 15:30,2,0.547,ACTIVE,213.06,342.05,59.970,1485117003,"201051344000582","219011344069620",30.24,7.70,0,333.03,348.66,16.8,14.3,0.110,598663.5,598663.5,21944,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117012,1526794.00
01/22/2017 15:30,2,0.584,ACTIVE,212.16,340.55,59.991,1485117003,"201051344000955","219011344069620",29.52,8.50,0,332.13,347.46,17.5,15.0,0.115,613877.9,613877.9,21902,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117013,1526795.00
01/22/2017 15:30,2,0.307,ACTIVE,211.93,410.88,59.996,1485117003,"274151322000094","219011344069620",38.61,14.70,0,334.84,429.22,12.0,9.7,0.071,719869.7,719869.7,22203,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117013,1526796.00
01/22/2017 15:30,2,0.568,ACTIVE,213.29,342.35,59.996,1485117003,"201051344000579","219011344069620",30.49,8.50,0,333.93,350.17,17.6,15.0,0.106,622942.5,622942.5,21845,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117014,1526797.00
01/22/2017 15:30,2,0.572,ACTIVE,212.38,339.95,59.965,1485117003,"201051344000890","219011344069620",30.40,9.30,0,331.83,349.26,17.6,15.1,0.106,610852.0,610852.0,21971,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117015,1526798.00
01/22/2017 15:30,2,0.566,ACTIVE,212.83,341.45,60.023,1485117003,"201051344000438","219011344069620",30.24,8.50,0,332.73,348.36,17.4,14.9,0.106,611908.3,611908.3,21982,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117016,1526799.00
01/22/2017 15:30,2,0.582,ACTIVE,212.61,339.65,60.002,1485117003,"201051344000417","219011344069620",19.68,9.00,0,332.13,345.66,11.6,9.3,0.071,595629.0,595629.0,22099,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117017,1526800.00
01/22/2017 15:30,2,0.480,ACTIVE,211.93,340.55,59.986,1485117003,"274151322000083","219011344069620",29.12,12.30,0,333.63,345.36,14.2,11.7,0.093,865541.3,865541.3,21512,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117018,1526801.00
01/22/2017 15:30,2,0.486,ACTIVE,212.38,341.75,60.002,1485117003,"274151322000076","219011344069620",30.08,12.30,0,334.54,345.96,14.8,12.4,0.088,922883.5,922883.5,21622,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117019,1526802.00
01/22/2017 15:30,2,0.541,ACTIVE,213.06,342.65,60.002,1485117003,"201051344000868","219011344069620",30.26,6.70,0,333.93,349.26,16.6,14.1,0.102,606001.4,606001.4,21938,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117020,1526803.00
01/22/2017 15:30,2,0.477,ACTIVE,211.70,340.55,60.002,1485117003,"274151322000095","219011344069620",29.34,12.00,0,333.33,344.76,14.2,11.8,0.080,913829.6,913829.6,21689,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117021,1526804.00
01/22/2017 15:30,2,0.525,ACTIVE,213.06,342.65,59.996,1485117003,"201051344000988","219011344069620",19.64,7.00,0,332.13,349.26,10.5,8.2,0.071,568163.1,568163.1,21972,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117022,1526805.00
01/22/2017 15:30,2,0.553,ACTIVE,212.61,339.95,60.002,1485117003,"201051344001025","219011344069620",30.26,8.00,0,331.53,348.36,16.9,14.4,0.102,612117.0,612117.0,22001,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117023,1526806.00
01/22/2017 15:30,2,0.557,ACTIVE,213.06,342.35,60.007,1485117003,"201051344000458","219011344069620",30.10,8.50,0,333.63,349.56,17.0,14.5,0.110,616055.8,616055.8,21712,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117024,1526807.00
01/22/2017 15:30,2,0.543,ACTIVE,213.74,344.15,59.991,1485117003,"201051344000853","219011344069620",30.14,7.00,0,335.14,350.77,16.6,14.1,0.106,614709.8,614709.8,21644,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117025,1526808.00
01/22/2017 15:30,2,0.549,ACTIVE,213.06,341.75,60.007,1485117003,"201051344000685","219011344069620",29.86,8.00,0,332.43,348.36,16.6,14.1,0.110,611196.9,611196.9,21901,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117025,1526809.00
01/22/2017 15:30,2,0.547,ACTIVE,212.83,341.45,59.996,1485117003,"201051344000917","219011344069620",29.78,9.00,0,331.83,348.36,16.5,14.0,0.106,608162.4,608162.4,21914,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117026,1526810.00
01/22/2017 15:30,2,0.539,ACTIVE,212.83,341.45,59.996,1485117003,"201051344001145","219011344069620",29.94,8.00,0,333.33,349.56,16.4,13.9,0.106,614152.8,614152.8,21776,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117027,1526811.00
01/22/2017 15:30,2,0.557,ACTIVE,212.83,341.45,59.965,1485117003,"201051344000651","219011344069620",30.14,7.00,0,333.03,349.56,17.0,14.5,0.106,606743.8,606743.8,21946,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117028,1526812.00
01/22/2017 15:30,2,0.455,ACTIVE,211.48,337.84,59.991,1485117003,"274151322000088","219011344069620",28.59,11.70,0,333.33,344.45,13.2,10.9,0.066,830856.5,830856.5,21629,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117029,1526813.00
01/22/2017 15:30,2,0.320,ACTIVE,212.38,424.41,59.986,1485117003,"274151322000068","219011344069620",40.28,16.00,0,335.74,438.83,12.9,10.5,0.066,720947.4,720947.4,22099,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117030,1526814.00
01/22/2017 15:30,2,0.551,ACTIVE,212.38,339.65,59.996,1485117003,"201051344001135","219011344069620",30.14,8.00,0,332.13,347.46,16.9,14.4,0.110,602356.5,602356.5,21993,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117031,1526815.00
01/22/2017 15:30,2,0.557,ACTIVE,212.83,342.35,59.981,1485117003,"201051344000594","219011344069620",29.98,9.00,0,332.73,349.26,16.9,14.4,0.106,618462.2,618462.2,21884,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117032,1526816.00
01/22/2017 15:30,2,0.555,ACTIVE,212.83,340.25,59.975,1485117003,"201051344001203","219011344069620",29.98,8.50,0,333.33,348.96,16.9,14.4,0.110,610707.1,610707.1,21995,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117033,1526817.00
01/22/2017 15:30,2,0.469,ACTIVE,211.93,339.34,59.954,1485117003,"274151322000054","219011344069620",29.16,11.70,0,333.03,345.36,13.8,11.4,0.084,847063.0,847063.0,21710,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117034,1526818.00
01/22/2017 15:30,2,0.549,ACTIVE,213.51,342.35,59.991,1485117003,"201051344000867","219011344069620",29.86,8.00,0,333.93,348.96,16.6,14.1,0.102,604859.0,604859.0,21977,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117035,1526819.00
01/22/2017 15:30,2,0.570,ACTIVE,212.61,341.45,59.981,1485117003,"201051344001093","219011344069620",30.55,8.50,0,332.73,348.06,17.7,15.1,0.102,607689.9,607689.9,21915,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117036,1526820.00
01/22/2017 15:30,2,0.496,ACTIVE,213.06,343.25,60.002,1485117003,"201051344000900","219011344069620",29.50,6.70,0,333.63,349.26,14.8,12.4,0.097,623840.1,623840.1,21565,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117037,1526821.00
01/22/2017 15:30,2,0.559,ACTIVE,213.29,342.65,60.007,1485117003,"201051344000648","219011344069620",30.12,6.70,0,333.93,349.86,17.0,14.5,0.102,613452.4,613452.4,21549,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117038,1526822.00
01/22/2017 15:30,2,0.555,ACTIVE,213.29,343.25,60.012,1485117003,"201051344000569","219011344069620",30.18,7.30,0,333.93,349.86,17.0,14.5,0.106,624152.2,624152.2,21575,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117038,1526823.00
01/22/2017 15:30,2,0.539,ACTIVE,213.29,342.05,59.986,1485117003,"201051344000983","219011344069620",30.42,7.30,0,333.03,348.96,16.6,14.1,0.106,616981.1,616981.1,21702,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117039,1526824.00
01/22/2017 15:30,2,0.531,ACTIVE,213.29,342.65,59.996,1485117003,"201051344001158","219011344069620",29.90,7.00,0,333.03,349.56,16.1,13.6,0.106,605514.0,605514.0,21893,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117040,1526825.00
01/22/2017 15:30,2,0.549,ACTIVE,213.74,343.85,59.981,1485117003,"201051344000576","219011344069620",30.26,7.00,0,333.93,350.77,16.8,14.3,0.097,616110.0,616110.0,21599,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117041,1526826.00
01/22/2017 15:30,2,0.475,ACTIVE,211.93,339.04,59.975,1485117003,"274151322000087","219011344069620",29.22,14.00,0,333.33,345.06,14.1,11.6,0.080,819083.4,819083.4,21911,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117042,1526827.00
01/22/2017 15:45,2,0.502,ACTIVE,213.29,341.45,59.991,1485117903,"201051344000645","219011344069620",29.96,7.70,0,334.84,352.27,15.2,12.8,0.093,615426.4,615426.4,21573,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117904,1526828.00
01/22/2017 15:45,2,0.430,ACTIVE,211.93,338.74,60.007,1485117903,"274151322000085","219011344069620",29.06,11.30,0,334.54,345.36,12.7,10.3,0.071,845691.3,845691.3,21718,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117905,1526829.00
01/22/2017 15:45,2,0.496,ACTIVE,213.51,342.95,59.981,1485117903,"201051344000633","219011344069620",30.83,8.00,0,335.14,352.27,15.5,13.0,0.093,604670.1,604670.1,21952,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117906,1526830.00
01/22/2017 15:45,2,0.525,ACTIVE,213.06,341.45,60.012,1485117903,"201051344000469","219011344069620",29.80,6.30,0,333.33,350.47,15.8,13.4,0.093,607497.4,607497.4,21925,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117907,1526831.00
01/22/2017 15:45,2,0.518,ACTIVE,211.93,339.65,59.986,1485117903,"201051344000646","219011344069620",29.88,9.30,0,332.43,349.86,15.7,13.2,0.093,603386.7,603386.7,21911,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117908,1526832.00
01/22/2017 15:45,2,0.457,ACTIVE,211.70,340.85,59.981,1485117903,"274151322000052","219011344069620",29.46,12.70,0,333.63,345.36,13.6,11.2,0.084,873955.8,873955.8,21476,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117909,1526833.00
01/22/2017 15:45,2,0.543,ACTIVE,212.38,340.25,59.970,1485117903,"201051344000585","219011344069620",28.98,9.00,0,332.73,349.26,16.0,13.5,0.102,613963.5,613963.5,21970,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117910,1526834.00
01/22/2017 15:45,2,0.506,ACTIVE,211.93,339.04,60.002,1485117903,"201051344001230","219011344069620",29.86,8.50,0,332.13,349.26,15.3,12.9,0.093,606710.3,606710.3,21834,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117911,1526835.00
01/22/2017 15:45,2,0.516,ACTIVE,212.61,340.55,59.959,1485117903,"201051344000582","219011344069620",30.00,7.30,0,332.73,349.56,15.7,13.2,0.093,598666.9,598666.9,21945,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117912,1526836.00
01/22/2017 15:45,2,0.539,ACTIVE,211.93,339.65,59.965,1485117903,"201051344000955","219011344069620",30.14,8.50,0,331.53,348.66,16.5,14.0,0.093,613881.5,613881.5,21903,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117913,1526837.00
01/22/2017 15:45,2,0.277,ACTIVE,211.93,412.68,59.991,1485117903,"274151322000094","219011344069620",39.00,14.70,0,336.34,430.72,11.0,8.7,0.062,719872.0,719872.0,22204,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117914,1526838.00
01/22/2017 15:45,2,0.543,ACTIVE,213.06,340.85,59.981,1485117903,"201051344000579","219011344069620",29.78,8.50,0,334.84,351.07,16.4,13.9,0.097,622946.1,622946.1,21846,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117915,1526839.00
01/22/2017 15:45,2,0.529,ACTIVE,212.16,339.04,59.970,1485117903,"201051344000890","219011344069620",30.47,9.30,0,332.13,353.77,16.4,13.9,0.093,610855.6,610855.6,21972,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117916,1526840.00
01/22/2017 15:45,2,0.512,ACTIVE,212.16,339.95,59.991,1485117903,"201051344000438","219011344069620",31.01,8.50,0,333.33,349.86,16.1,13.6,0.093,611911.9,611911.9,21983,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117916,1526841.00
01/22/2017 15:45,2,0.533,ACTIVE,212.38,339.04,59.986,1485117903,"201051344000417","219011344069620",20.00,9.00,0,332.73,346.86,10.8,8.5,0.057,595631.2,595631.2,22100,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117917,1526842.00
01/22/2017 15:45,2,0.434,ACTIVE,211.70,337.54,59.965,1485117903,"274151322000083","219011344069620",29.32,12.30,0,334.24,345.66,12.9,10.5,0.075,865544.1,865544.1,21513,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117918,1526843.00
01/22/2017 15:45,2,0.445,ACTIVE,212.61,339.34,59.975,1485117903,"274151322000076","219011344069620",29.90,12.30,0,334.84,346.26,13.5,11.1,0.084,922886.4,922886.4,21623,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117919,1526844.00
01/22/2017 15:45,2,0.523,ACTIVE,212.61,340.55,59.991,1485117903,"201051344000868","219011344069620",28.67,6.70,0,334.54,350.77,15.2,12.7,0.093,606004.8,606004.8,21939,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117920,1526845.00
01/22/2017 15:45,2,0.430,ACTIVE,211.70,339.95,59.981,1485117903,"274151322000095","219011344069620",29.72,12.00,0,333.93,344.76,12.9,10.5,0.080,913832.4,913832.4,21690,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117921,1526846.00
01/22/2017 15:45,2,0.490,ACTIVE,212.83,341.15,59.996,1485117903,"201051344000988","219011344069620",19.34,7.00,0,333.33,349.56,9.6,7.4,0.066,568165.0,568165.0,21973,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117922,1526847.00
01/22/2017 15:45,2,0.521,ACTIVE,212.16,339.34,59.991,1485117903,"201051344001025","219011344069620",29.60,8.00,0,332.43,349.26,15.7,13.2,0.097,612120.5,612120.5,22002,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117923,1526848.00
01/22/2017 15:45,2,0.508,ACTIVE,212.61,340.55,59.933,1485117903,"201051344000458","219011344069620",30.42,8.50,0,334.84,350.77,15.7,13.2,0.093,616059.2,616059.2,21713,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117924,1526849.00
01/22/2017 15:45,2,0.504,ACTIVE,213.51,342.65,59.981,1485117903,"201051344000853","219011344069620",30.16,7.30,0,335.74,352.27,15.4,13.0,0.093,614713.2,614713.2,21645,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117925,1526850.00
01/22/2017 15:45,2,0.500,ACTIVE,212.38,340.55,59.981,1485117903,"201051344000685","219011344069620",30.28,8.00,0,332.73,350.17,15.4,12.9,0.093,611200.3,611200.3,21902,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117925,1526851.00
01/22/2017 15:45,2,0.502,ACTIVE,212.38,340.25,59.981,1485117903,"201051344000917","219011344069620",30.08,8.50,0,332.13,350.17,15.3,12.8,0.088,608165.8,608165.8,21915,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117926,1526852.00
01/22/2017 15:45,2,0.498,ACTIVE,212.38,340.25,59.986,1485117903,"201051344001145","219011344069620",29.98,8.00,0,333.33,351.97,15.1,12.6,0.088,614156.1,614156.1,21777,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117927,1526853.00
01/22/2017 15:45,2,0.531,ACTIVE,212.38,340.55,59.981,1485117903,"201051344000651","219011344069620",29.12,7.00,0,333.33,348.96,15.7,13.2,0.088,606747.3,606747.3,21947,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117928,1526854.00
01/22/2017 15:45,2,0.426,ACTIVE,211.48,338.14,59.975,1485117903,"274151322000088","219011344069620",27.87,11.70,0,333.93,344.76,12.0,9.7,0.057,830859.0,830859.0,21630,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117929,1526855.00
01/22/2017 15:45,2,0.295,ACTIVE,212.38,415.09,59.975,1485117903,"274151322000068","219011344069620",39.26,16.00,0,336.64,436.13,11.8,9.5,0.057,720949.9,720949.9,22100,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117930,1526856.00
01/22/2017 15:45,2,0.521,ACTIVE,211.93,339.04,59.981,1485117903,"201051344001135","219011344069620",29.38,7.70,0,332.73,348.06,15.6,13.1,0.093,602359.9,602359.9,21994,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117931,1526857.00
01/22/2017 15:45,2,0.521,ACTIVE,212.61,340.85,59.975,1485117903,"201051344000594","219011344069620",29.28,9.00,0,333.63,350.47,15.4,13.0,0.093,618465.6,618465.6,21885,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117932,1526858.00
01/22/2017 15:45,2,0.506,ACTIVE,212.38,339.34,59.954,1485117903,"201051344001203","219011344069620",30.30,8.00,0,333.33,349.56,15.5,13.1,0.102,610710.5,610710.5,21996,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117933,1526859.00
01/22/2017 15:45,2,0.428,ACTIVE,211.70,340.85,59.970,1485117903,"274151322000054","219011344069620",29.08,11.70,0,333.63,345.36,12.6,10.3,0.071,847065.7,847065.7,21711,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117934,1526860.00
01/22/2017 15:45,2,0.494,ACTIVE,213.06,341.15,60.018,1485117903,"201051344000867","219011344069620",30.43,8.00,0,333.93,350.47,15.3,12.8,0.088,604862.3,604862.3,21978,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117935,1526861.00
01/22/2017 15:45,2,0.537,ACTIVE,212.16,340.25,59.970,1485117903,"201051344001093","219011344069620",29.92,8.50,0,333.03,348.66,16.3,13.8,0.097,607693.5,607693.5,21916,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117936,1526862.00
01/22/2017 15:45,2,0.477,ACTIVE,213.06,341.75,59.944,1485117903,"201051344000900","219011344069620",24.45,6.70,0,335.14,350.77,11.8,9.5,0.080,623843.0,623843.0,21566,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117937,1526863.00
01/22/2017 15:45,2,0.527,ACTIVE,213.06,341.15,59.981,1485117903,"201051344000648","219011344069620",29.52,7.00,0,334.84,351.67,15.8,13.3,0.088,613455.9,613455.9,21550,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117938,1526864.00
01/22/2017 15:45,2,0.518,ACTIVE,212.83,341.15,59.981,1485117903,"201051344000569","219011344069620",29.84,7.70,0,335.14,350.77,15.7,13.2,0.093,624155.7,624155.7,21576,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117939,1526865.00
01/22/2017 15:45,2,0.490,ACTIVE,213.06,340.85,59.975,1485117903,"201051344000983","219011344069620",30.59,7.30,0,334.24,350.17,15.2,12.7,0.093,616984.4,616984.4,21703,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117940,1526866.00
01/22/2017 15:45,2,0.482,ACTIVE,213.06,340.55,59.986,1485117903,"201051344001158","219011344069620",30.20,7.00,0,335.14,350.47,14.8,12.4,0.093,605517.2,605517.2,21894,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117940,1526867.00
01/22/2017 15:45,2,0.529,ACTIVE,213.29,342.65,59.954,1485117903,"201051344000576","219011344069620",28.57,7.00,0,334.54,352.27,15.3,12.9,0.093,616113.4,616113.4,21600,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117941,1526868.00
01/22/2017 15:45,2,0.438,ACTIVE,211.93,338.44,59.959,1485117903,"274151322000087","219011344069620",28.55,14.00,0,333.93,345.06,12.7,10.3,0.080,819086.1,819086.1,21912,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485117942,1526869.00
01/22/2017 16:00,2,0.449,ACTIVE,213.51,341.75,59.986,1485118803,"201051344000645","219011344069620",29.60,7.70,0,334.84,349.26,13.5,11.1,0.066,615429.5,615429.5,21574,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118804,1526870.00
01/22/2017 16:00,2,0.375,ACTIVE,212.38,339.65,59.944,1485118803,"274151322000085","219011344069620",28.92,11.30,0,334.24,344.76,11.0,8.7,0.062,845693.7,845693.7,21719,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118805,1526871.00
01/22/2017 16:00,2,0.461,ACTIVE,213.74,342.65,59.949,1485118803,"201051344000633","219011344069620",29.92,8.00,0,333.63,351.07,14.0,11.6,0.075,604673.3,604673.3,21953,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118806,1526872.00
01/22/2017 16:00,2,0.479,ACTIVE,213.06,342.05,59.970,1485118803,"201051344000469","219011344069620",29.34,6.00,0,333.03,348.66,14.3,11.8,0.080,607500.6,607500.6,21926,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118807,1526873.00
01/22/2017 16:00,2,0.465,ACTIVE,212.38,339.34,59.954,1485118803,"201051344000646","219011344069620",29.58,8.50,0,331.83,347.76,13.9,11.5,0.080,603389.8,603389.8,21912,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118808,1526874.00
01/22/2017 16:00,2,0.398,ACTIVE,211.93,338.74,59.981,1485118803,"274151322000052","219011344069620",29.22,12.30,0,333.63,345.06,11.8,9.5,0.066,873958.4,873958.4,21477,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118809,1526875.00
01/22/2017 16:00,2,0.471,ACTIVE,212.61,339.65,59.975,1485118803,"201051344000585","219011344069620",30.06,8.50,0,331.83,348.36,14.4,12.0,0.075,613966.8,613966.8,21971,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118810,1526876.00
01/22/2017 16:00,2,0.451,ACTIVE,212.38,338.74,59.975,1485118803,"201051344001230","219011344069620",29.40,8.50,0,331.23,346.86,13.4,11.0,0.080,606713.4,606713.4,21835,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118810,1526877.00
01/22/2017 16:00,2,0.461,ACTIVE,213.06,340.25,59.975,1485118803,"201051344000582","219011344069620",29.70,7.30,0,333.03,348.36,13.9,11.5,0.075,598670.0,598670.0,21946,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118811,1526878.00
01/22/2017 16:00,2,0.484,ACTIVE,212.16,338.44,59.949,1485118803,"201051344000955","219011344069620",29.92,8.50,0,331.53,347.76,14.8,12.3,0.080,613884.9,613884.9,21904,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118812,1526879.00
01/22/2017 16:00,2,0.238,ACTIVE,212.16,413.59,59.981,1485118803,"274151322000094","219011344069620",39.16,14.30,0,335.14,428.61,9.4,7.2,0.044,719874.1,719874.1,22205,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118813,1526880.00
01/22/2017 16:00,2,0.484,ACTIVE,213.29,340.85,59.981,1485118803,"201051344000579","219011344069620",29.82,8.00,0,334.54,348.96,14.7,12.2,0.075,622949.5,622949.5,21847,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118814,1526881.00
01/22/2017 16:00,2,0.479,ACTIVE,212.38,338.14,60.002,1485118803,"201051344000890","219011344069620",30.00,9.30,0,331.53,348.96,14.6,12.2,0.080,610858.9,610858.9,21973,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118815,1526882.00
01/22/2017 16:00,2,0.475,ACTIVE,212.61,339.65,59.975,1485118803,"201051344000438","219011344069620",29.78,8.00,0,332.13,348.96,14.3,11.9,0.075,611915.2,611915.2,21984,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118816,1526883.00
01/22/2017 16:00,2,0.475,ACTIVE,212.61,338.44,59.986,1485118803,"201051344000417","219011344069620",20.20,9.00,0,331.53,344.45,9.7,7.5,0.049,595633.2,595633.2,22101,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118817,1526884.00
01/22/2017 16:00,2,0.381,ACTIVE,212.16,339.04,59.965,1485118803,"274151322000083","219011344069620",28.90,12.00,0,333.93,344.76,11.2,8.9,0.066,865546.6,865546.6,21514,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118818,1526885.00
01/22/2017 16:00,2,0.381,ACTIVE,212.61,340.25,59.975,1485118803,"274151322000076","219011344069620",29.98,12.00,0,335.14,345.36,11.6,9.3,0.062,922889.1,922889.1,21624,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118819,1526886.00
01/22/2017 16:00,2,0.461,ACTIVE,213.06,340.85,59.991,1485118803,"201051344000868","219011344069620",29.38,7.00,0,333.63,349.26,13.7,11.3,0.080,606007.9,606007.9,21940,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118819,1526887.00
01/22/2017 16:00,2,0.371,ACTIVE,211.93,337.24,59.949,1485118803,"274151322000095","219011344069620",29.54,11.70,0,333.93,344.45,11.1,8.8,0.057,913834.9,913834.9,21691,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118820,1526888.00
01/22/2017 16:00,2,0.406,ACTIVE,212.83,341.15,59.986,1485118803,"201051344000988","219011344069620",20.32,7.00,0,333.03,348.06,8.4,6.2,0.044,568166.8,568166.8,21974,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118821,1526889.00
01/22/2017 16:00,2,0.459,ACTIVE,212.38,337.84,59.986,1485118803,"201051344001025","219011344069620",29.98,7.70,0,332.43,348.06,13.9,11.5,0.080,612123.6,612123.6,22003,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118822,1526890.00
01/22/2017 16:00,2,0.463,ACTIVE,213.06,340.55,59.981,1485118803,"201051344000458","219011344069620",29.60,8.50,0,333.33,348.06,13.9,11.5,0.075,616062.4,616062.4,21714,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118823,1526891.00
01/22/2017 16:00,2,0.453,ACTIVE,213.74,342.35,59.981,1485118803,"201051344000853","219011344069620",29.50,7.00,0,335.44,350.17,13.6,11.2,0.080,614716.3,614716.3,21646,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118824,1526892.00
01/22/2017 16:00,2,0.488,ACTIVE,212.83,340.25,59.986,1485118803,"201051344000685","219011344069620",23.20,8.00,0,332.43,348.66,11.5,9.2,0.071,611203.2,611203.2,21903,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118825,1526893.00
01/22/2017 16:00,2,0.453,ACTIVE,212.61,340.25,59.981,1485118803,"201051344000917","219011344069620",29.44,8.50,0,332.43,348.36,13.6,11.2,0.080,608168.8,608168.8,21916,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118826,1526894.00
01/22/2017 16:00,2,0.436,ACTIVE,212.61,339.65,59.981,1485118803,"201051344001145","219011344069620",30.28,7.70,0,333.33,348.96,13.4,11.0,0.080,614159.2,614159.2,21778,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118827,1526895.00
01/22/2017 16:00,2,0.471,ACTIVE,212.61,339.95,59.981,1485118803,"201051344000651","219011344069620",29.30,7.00,0,332.13,347.76,14.0,11.6,0.080,606750.5,606750.5,21948,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118828,1526896.00
01/22/2017 16:00,2,0.363,ACTIVE,211.70,337.54,59.981,1485118803,"274151322000088","219011344069620",27.91,11.30,0,333.33,344.15,10.3,8.0,0.057,830861.3,830861.3,21631,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118828,1526897.00
01/22/2017 16:00,2,0.260,ACTIVE,212.83,404.27,59.970,1485118803,"274151322000068","219011344069620",38.07,15.50,0,336.04,433.42,10.1,7.8,0.049,720952.2,720952.2,22101,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118829,1526898.00
01/22/2017 16:00,2,0.438,ACTIVE,212.38,338.14,59.986,1485118803,"201051344001135","219011344069620",30.75,7.70,0,332.73,349.26,13.7,11.3,0.075,602363.0,602363.0,21995,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118830,1526899.00
01/22/2017 16:00,2,0.453,ACTIVE,212.83,340.55,59.991,1485118803,"201051344000594","219011344069620",30.12,9.00,0,333.03,349.26,13.8,11.4,0.080,618468.7,618468.7,21886,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118831,1526900.00
01/22/2017 16:00,2,0.477,ACTIVE,212.61,339.04,59.965,1485118803,"201051344001203","219011344069620",27.79,8.00,0,332.13,348.96,13.5,11.1,0.071,610713.6,610713.6,21997,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118832,1526901.00
01/22/2017 16:00,2,0.369,ACTIVE,211.93,338.44,59.981,1485118803,"274151322000054","219011344069620",28.98,11.30,0,333.63,344.45,10.8,8.5,0.066,847068.1,847068.1,21712,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118833,1526902.00
01/22/2017 16:00,2,0.449,ACTIVE,213.51,339.95,59.944,1485118803,"201051344000867","219011344069620",29.80,8.00,0,333.93,349.56,13.6,11.2,0.071,604865.4,604865.4,21979,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118834,1526903.00
01/22/2017 16:00,2,0.492,ACTIVE,212.38,339.95,59.975,1485118803,"201051344001093","219011344069620",29.24,8.50,0,332.43,347.76,14.7,12.2,0.080,607696.8,607696.8,21917,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118835,1526904.00
01/22/2017 16:00,2,0.402,ACTIVE,213.06,341.45,59.975,1485118803,"201051344000900","219011344069620",28.59,6.70,0,333.93,348.66,11.7,9.4,0.075,623845.6,623845.6,21567,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118836,1526905.00
01/22/2017 16:00,2,0.465,ACTIVE,213.29,341.45,59.981,1485118803,"201051344000648","219011344069620",29.70,6.70,0,334.24,348.96,14.1,11.6,0.075,613459.1,613459.1,21551,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118837,1526906.00
01/22/2017 16:00,2,0.453,ACTIVE,213.06,340.55,59.986,1485118803,"201051344000569","219011344069620",30.34,7.30,0,334.84,348.96,14.0,11.6,0.075,624158.9,624158.9,21577,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118838,1526907.00
01/22/2017 16:00,2,0.453,ACTIVE,213.06,341.45,59.986,1485118803,"201051344000983","219011344069620",29.42,7.30,0,333.03,348.96,13.6,11.2,0.080,616987.5,616987.5,21704,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118839,1526908.00
01/22/2017 16:00,2,0.439,ACTIVE,213.29,341.45,59.986,1485118803,"201051344001158","219011344069620",29.38,7.00,0,333.63,349.86,13.1,10.8,0.080,605519.9,605519.9,21895,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118840,1526909.00
01/22/2017 16:00,2,0.469,ACTIVE,213.51,342.05,59.965,1485118803,"201051344000576","219011344069620",28.63,6.70,0,333.93,349.86,13.7,11.3,0.075,616116.5,616116.5,21601,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118841,1526910.00
01/22/2017 16:00,2,0.389,ACTIVE,212.16,338.74,59.986,1485118803,"274151322000087","219011344069620",27.89,13.70,0,333.63,344.45,11.0,8.7,0.057,819088.5,819088.5,21913,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485118841,1526911.00
01/22/2017 16:15,2,0.428,ACTIVE,213.74,342.35,59.996,1485119704,"201051344000645","219011344069620",29.98,7.30,0,334.84,348.36,13.0,10.6,0.066,615432.2,615432.2,21575,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119705,1526912.00
01/22/2017 16:15,2,0.359,ACTIVE,211.93,339.04,59.996,1485119704,"274151322000085","219011344069620",28.75,11.00,0,334.54,343.85,10.4,8.1,0.057,845695.9,845695.9,21720,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119706,1526913.00
01/22/2017 16:15,2,0.443,ACTIVE,213.96,343.55,59.965,1485119704,"201051344000633","219011344069620",29.52,7.70,0,334.24,349.56,13.3,10.9,0.066,604676.1,604676.1,21954,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119706,1526914.00
01/22/2017 16:15,2,0.475,ACTIVE,213.29,342.35,59.965,1485119704,"201051344000469","219011344069620",27.25,6.00,0,332.73,348.36,13.1,10.8,0.075,607503.5,607503.5,21927,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119707,1526915.00
01/22/2017 16:15,2,0.432,ACTIVE,212.16,339.65,59.996,1485119704,"201051344000646","219011344069620",30.53,8.50,0,331.23,347.16,13.3,10.9,0.071,603392.6,603392.6,21913,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119708,1526916.00
01/22/2017 16:15,2,0.385,ACTIVE,211.70,339.34,59.996,1485119704,"274151322000052","219011344069620",29.02,12.00,0,333.63,344.45,11.3,9.0,0.062,873960.7,873960.7,21478,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119709,1526917.00
01/22/2017 16:15,2,0.459,ACTIVE,212.61,339.95,60.023,1485119704,"201051344000585","219011344069620",29.76,8.00,0,332.13,347.16,13.9,11.5,0.071,613969.7,613969.7,21972,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119710,1526918.00
01/22/2017 16:15,2,0.432,ACTIVE,212.61,339.34,59.991,1485119704,"201051344001230","219011344069620",29.26,8.00,0,331.23,345.06,12.8,10.5,0.075,606716.1,606716.1,21836,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119711,1526919.00
01/22/2017 16:15,2,0.451,ACTIVE,213.06,339.34,59.991,1485119704,"201051344000582","219011344069620",29.18,7.00,0,332.73,346.86,13.3,11.0,0.075,598672.9,598672.9,21947,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119712,1526920.00
01/22/2017 16:15,2,0.475,ACTIVE,212.16,339.04,59.991,1485119704,"201051344000955","219011344069620",29.58,8.00,0,330.33,345.96,14.3,11.8,0.080,613887.9,613887.9,21905,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119713,1526921.00
01/22/2017 16:15,2,0.229,ACTIVE,211.93,409.68,59.986,1485119704,"274151322000094","219011344069620",38.70,14.30,0,336.04,422.30,8.9,6.7,0.044,719875.8,719875.8,22206,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119714,1526922.00
01/22/2017 16:15,2,0.471,ACTIVE,213.29,340.85,59.986,1485119704,"201051344000579","219011344069620",29.70,8.00,0,334.54,348.96,14.2,11.7,0.071,622952.5,622952.5,21848,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119715,1526923.00
