ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 16:15,2,0.461,ACTIVE,212.38,338.44,59.975,1485119704,"201051344000890","219011344069620",30.26,9.00,0,331.23,346.56,14.2,11.7,0.071,610861.9,610861.9,21974,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119716,1526924.00
01/22/2017 16:15,2,0.451,ACTIVE,212.61,339.65,59.991,1485119704,"201051344000438","219011344069620",30.30,8.00,0,332.43,347.46,13.9,11.5,0.071,611918.1,611918.1,21985,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119717,1526925.00
01/22/2017 16:15,2,0.467,ACTIVE,212.83,338.74,59.996,1485119704,"201051344000417","219011344069620",19.98,8.50,0,332.13,343.85,9.4,7.2,0.044,595635.1,595635.1,22102,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119718,1526926.00
01/22/2017 16:15,2,0.359,ACTIVE,212.16,338.74,59.991,1485119704,"274151322000083","219011344069620",28.96,12.00,0,333.63,344.15,10.6,8.3,0.057,865548.7,865548.7,21515,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119719,1526927.00
01/22/2017 16:15,2,0.367,ACTIVE,212.61,339.34,59.996,1485119704,"274151322000076","219011344069620",29.80,11.70,0,335.44,344.76,11.1,8.8,0.062,922891.3,922891.3,21625,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119720,1526928.00
01/22/2017 16:15,2,0.449,ACTIVE,213.29,340.55,59.959,1485119704,"201051344000868","219011344069620",28.69,6.70,0,332.73,347.76,13.1,10.7,0.071,606010.7,606010.7,21941,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119721,1526929.00
01/22/2017 16:15,2,0.355,ACTIVE,211.93,339.04,60.012,1485119704,"274151322000095","219011344069620",29.32,11.70,0,334.54,343.55,10.6,8.3,0.049,913837.0,913837.0,21692,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119722,1526930.00
01/22/2017 16:15,2,0.391,ACTIVE,213.06,341.15,59.959,1485119704,"201051344000988","219011344069620",20.32,6.70,0,333.03,347.16,8.1,5.8,0.044,568168.3,568168.3,21975,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119723,1526931.00
01/22/2017 16:15,2,0.449,ACTIVE,212.16,338.14,59.981,1485119704,"201051344001025","219011344069620",29.32,7.70,0,331.53,346.26,13.4,11.0,0.075,612126.5,612126.5,22004,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119724,1526932.00
01/22/2017 16:15,2,0.455,ACTIVE,213.29,340.55,60.002,1485119704,"201051344000458","219011344069620",29.28,8.00,0,333.33,348.36,13.5,11.1,0.071,616065.2,616065.2,21715,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119725,1526933.00
01/22/2017 16:15,2,0.430,ACTIVE,213.74,342.35,59.991,1485119704,"201051344000853","219011344069620",29.62,7.00,0,335.44,349.56,12.9,10.6,0.066,614719.0,614719.0,21647,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119726,1526934.00
01/22/2017 16:15,2,0.449,ACTIVE,212.61,339.95,60.002,1485119704,"201051344000685","219011344069620",28.67,7.70,0,332.43,346.86,13.0,10.6,0.080,611205.8,611205.8,21904,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119726,1526935.00
01/22/2017 16:15,2,0.443,ACTIVE,212.38,339.95,60.002,1485119704,"201051344000917","219011344069620",28.65,8.50,0,331.23,347.76,12.9,10.5,0.080,608171.6,608171.6,21917,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119727,1526936.00
01/22/2017 16:15,2,0.424,ACTIVE,212.61,339.65,59.991,1485119704,"201051344001145","219011344069620",29.94,7.30,0,333.03,346.86,12.9,10.5,0.080,614161.9,614161.9,21779,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119728,1526937.00
01/22/2017 16:15,2,0.451,ACTIVE,212.61,339.34,60.002,1485119704,"201051344000651","219011344069620",29.60,7.00,0,332.73,347.46,13.5,11.1,0.071,606753.3,606753.3,21949,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119729,1526938.00
01/22/2017 16:15,2,0.348,ACTIVE,211.70,337.24,59.996,1485119704,"274151322000088","219011344069620",27.73,11.30,0,333.33,343.55,9.8,7.5,0.044,830863.3,830863.3,21632,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119730,1526939.00
01/22/2017 16:15,2,0.246,ACTIVE,212.38,408.18,59.996,1485119704,"274151322000068","219011344069620",38.53,15.50,0,336.34,422.30,9.7,7.4,0.049,720954.1,720954.1,22102,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119731,1526940.00
01/22/2017 16:15,2,0.434,ACTIVE,212.16,338.14,59.996,1485119704,"201051344001135","219011344069620",30.22,7.70,0,331.53,345.36,13.3,10.9,0.071,602365.9,602365.9,21996,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119732,1526941.00
01/22/2017 16:15,2,0.455,ACTIVE,213.06,341.75,60.007,1485119704,"201051344000594","219011344069620",28.45,9.00,0,332.73,348.06,13.1,10.8,0.071,618471.5,618471.5,21887,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119733,1526942.00
01/22/2017 16:15,2,0.447,ACTIVE,212.61,338.74,59.996,1485119704,"201051344001203","219011344069620",29.52,8.00,0,332.13,347.76,13.4,11.0,0.075,610716.4,610716.4,21998,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119734,1526943.00
01/22/2017 16:15,2,0.354,ACTIVE,211.93,339.04,60.007,1485119704,"274151322000054","219011344069620",28.80,11.00,0,333.63,343.85,10.3,8.0,0.057,847070.2,847070.2,21713,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119734,1526944.00
01/22/2017 16:15,2,0.436,ACTIVE,213.51,339.95,60.018,1485119704,"201051344000867","219011344069620",29.82,8.00,0,334.54,348.06,13.2,10.8,0.071,604868.2,604868.2,21980,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119735,1526945.00
01/22/2017 16:15,2,0.480,ACTIVE,212.38,339.65,60.002,1485119704,"201051344001093","219011344069620",28.82,8.50,0,332.73,346.86,14.1,11.6,0.066,607699.8,607699.8,21918,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119736,1526946.00
01/22/2017 16:15,2,0.381,ACTIVE,213.29,341.75,60.018,1485119704,"201051344000900","219011344069620",29.14,6.70,0,333.03,348.66,11.3,9.0,0.071,623847.9,623847.9,21568,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119737,1526947.00
01/22/2017 16:15,2,0.459,ACTIVE,213.29,341.15,60.012,1485119704,"201051344000648","219011344069620",28.80,6.70,0,334.54,348.06,13.5,11.1,0.075,613461.9,613461.9,21552,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119738,1526948.00
01/22/2017 16:15,2,0.447,ACTIVE,213.29,341.75,60.039,1485119704,"201051344000569","219011344069620",29.64,7.30,0,334.54,348.36,13.4,11.1,0.071,624161.7,624161.7,21578,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119739,1526949.00
01/22/2017 16:15,2,0.439,ACTIVE,213.29,341.15,59.991,1485119704,"201051344000983","219011344069620",29.10,7.30,0,334.24,348.36,13.0,10.6,0.071,616990.3,616990.3,21705,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119740,1526950.00
01/22/2017 16:15,2,0.412,ACTIVE,213.51,341.75,60.034,1485119704,"201051344001158","219011344069620",30.04,7.00,0,334.24,347.76,12.6,10.3,0.071,605522.6,605522.6,21896,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119741,1526951.00
01/22/2017 16:15,2,0.445,ACTIVE,213.74,342.35,60.012,1485119704,"201051344000576","219011344069620",28.86,6.70,0,333.93,349.56,13.0,10.7,0.071,616119.3,616119.3,21602,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119742,1526952.00
01/22/2017 16:15,2,0.369,ACTIVE,212.16,339.04,59.996,1485119704,"274151322000087","219011344069620",27.85,13.30,0,334.54,343.85,10.4,8.2,0.053,819090.6,819090.6,21914,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485119743,1526953.00
01/22/2017 16:30,2,0.354,ACTIVE,213.51,340.85,59.981,1485120603,"201051344000645","219011344069620",29.58,7.70,0,335.44,348.36,10.7,8.4,0.053,615434.4,615434.4,21576,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120604,1526954.00
01/22/2017 16:30,2,0.291,ACTIVE,211.70,337.84,59.970,1485120603,"274151322000085","219011344069620",27.85,10.70,0,334.54,343.25,8.3,6.1,0.040,845697.5,845697.5,21721,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120605,1526955.00
01/22/2017 16:30,2,0.369,ACTIVE,213.51,341.45,59.986,1485120603,"201051344000633","219011344069620",29.52,7.70,0,334.54,350.77,11.1,8.8,0.053,604678.4,604678.4,21955,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120606,1526956.00
01/22/2017 16:30,2,0.383,ACTIVE,213.06,339.95,59.981,1485120603,"201051344000469","219011344069620",29.04,6.00,0,334.24,348.06,11.3,9.0,0.053,607505.9,607505.9,21928,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120607,1526957.00
01/22/2017 16:30,2,0.367,ACTIVE,212.16,338.74,59.981,1485120603,"201051344000646","219011344069620",29.58,8.50,0,331.53,347.16,11.1,8.7,0.053,603395.0,603395.0,21914,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120608,1526958.00
01/22/2017 16:30,2,0.309,ACTIVE,211.48,336.34,59.970,1485120603,"274151322000052","219011344069620",28.98,11.70,0,333.63,343.85,9.0,6.8,0.035,873962.6,873962.6,21479,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120609,1526959.00
01/22/2017 16:30,2,0.387,ACTIVE,212.38,338.74,59.975,1485120603,"201051344000585","219011344069620",29.24,8.00,0,332.43,346.56,11.5,9.2,0.057,613972.2,613972.2,21973,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120610,1526960.00
01/22/2017 16:30,2,0.357,ACTIVE,212.16,337.84,59.986,1485120603,"201051344001230","219011344069620",29.06,7.70,0,331.23,345.66,10.6,8.3,0.057,606718.3,606718.3,21837,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120611,1526961.00
01/22/2017 16:30,2,0.365,ACTIVE,212.61,338.74,59.975,1485120603,"201051344000582","219011344069620",29.58,7.00,0,332.73,346.56,11.0,8.7,0.049,598675.2,598675.2,21948,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120612,1526962.00
01/22/2017 16:30,2,0.396,ACTIVE,211.93,338.14,59.970,1485120603,"201051344000955","219011344069620",29.24,8.00,0,331.23,345.66,11.8,9.4,0.057,613890.4,613890.4,21906,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120613,1526963.00
01/22/2017 16:30,2,0.182,ACTIVE,211.70,383.53,59.975,1485120603,"274151322000094","219011344069620",36.04,13.70,0,335.44,422.30,6.7,4.5,0.031,719877.1,719877.1,22207,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120613,1526964.00
01/22/2017 16:30,2,0.385,ACTIVE,213.06,339.34,60.018,1485120603,"201051344000579","219011344069620",30.14,8.00,0,334.54,348.66,11.8,9.4,0.049,622955.0,622955.0,21849,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120614,1526965.00
01/22/2017 16:30,2,0.391,ACTIVE,212.16,337.84,59.965,1485120603,"201051344000890","219011344069620",29.58,9.00,0,331.53,346.56,11.7,9.4,0.057,610864.4,610864.4,21975,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120615,1526966.00
01/22/2017 16:30,2,0.387,ACTIVE,212.38,338.74,59.970,1485120603,"201051344000438","219011344069620",29.44,7.70,0,333.33,346.56,11.6,9.2,0.053,611920.6,611920.6,21986,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120616,1526967.00
01/22/2017 16:30,2,0.416,ACTIVE,212.61,338.14,59.986,1485120603,"201051344000417","219011344069620",19.42,8.50,0,332.13,343.85,8.2,6.0,0.031,595636.7,595636.7,22103,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120617,1526968.00
01/22/2017 16:30,2,0.297,ACTIVE,210.80,339.04,59.975,1485120603,"274151322000083","219011344069620",27.73,11.70,0,333.33,343.55,8.4,6.2,0.044,865550.4,865550.4,21516,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120618,1526969.00
01/22/2017 16:30,2,0.307,ACTIVE,212.16,337.24,60.012,1485120603,"274151322000076","219011344069620",27.85,11.70,0,334.84,344.15,8.7,6.5,0.044,922893.1,922893.1,21626,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120619,1526970.00
01/22/2017 16:30,2,0.367,ACTIVE,212.61,340.25,59.975,1485120603,"201051344000868","219011344069620",29.16,6.70,0,333.63,349.26,10.9,8.6,0.049,606013.0,606013.0,21942,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120620,1526971.00
01/22/2017 16:30,2,0.287,ACTIVE,211.48,336.04,59.975,1485120603,"274151322000095","219011344069620",28.41,11.00,0,333.93,342.65,8.2,6.0,0.035,913838.7,913838.7,21693,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120621,1526972.00
01/22/2017 16:30,2,0.363,ACTIVE,213.06,341.15,59.970,1485120603,"201051344000988","219011344069620",18.85,7.00,0,333.03,347.16,7.0,4.8,0.031,568169.6,568169.6,21976,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120622,1526973.00
01/22/2017 16:30,2,0.371,ACTIVE,212.16,336.94,60.002,1485120603,"201051344001025","219011344069620",29.50,7.30,0,332.13,346.26,11.1,8.8,0.057,612128.8,612128.8,22005,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120622,1526974.00
01/22/2017 16:30,2,0.379,ACTIVE,212.61,339.04,59.981,1485120603,"201051344000458","219011344069620",29.26,8.00,0,334.54,348.66,11.3,9.0,0.049,616067.6,616067.6,21716,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120623,1526975.00
01/22/2017 16:30,2,0.363,ACTIVE,213.51,340.85,60.002,1485120603,"201051344000853","219011344069620",29.18,7.00,0,337.24,348.96,10.7,8.4,0.053,614721.2,614721.2,21648,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120624,1526976.00
01/22/2017 16:30,2,0.365,ACTIVE,212.61,339.95,59.975,1485120603,"201051344000685","219011344069620",29.34,7.30,0,332.73,346.56,10.9,8.6,0.053,611208.1,611208.1,21905,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120625,1526977.00
01/22/2017 16:30,2,0.359,ACTIVE,212.38,340.25,59.970,1485120603,"201051344000917","219011344069620",29.40,8.50,0,332.13,346.86,10.7,8.4,0.053,608173.8,608173.8,21918,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120626,1526978.00
01/22/2017 16:30,2,0.354,ACTIVE,212.61,339.34,59.975,1485120603,"201051344001145","219011344069620",29.34,7.30,0,333.03,346.56,10.6,8.3,0.049,614164.1,614164.1,21780,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120627,1526979.00
01/22/2017 16:30,2,0.383,ACTIVE,212.38,339.04,59.986,1485120603,"201051344000651","219011344069620",28.49,6.70,0,332.43,346.86,11.1,8.8,0.057,606755.7,606755.7,21950,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120628,1526980.00
01/22/2017 16:30,2,0.271,ACTIVE,211.25,336.04,59.975,1485120603,"274151322000088","219011344069620",27.85,11.00,0,333.03,342.95,7.7,5.5,0.035,830864.8,830864.8,21633,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120629,1526981.00
01/22/2017 16:30,2,0.201,ACTIVE,212.38,394.65,59.986,1485120603,"274151322000068","219011344069620",37.13,15.00,0,335.74,426.21,7.6,5.4,0.035,720955.5,720955.5,22103,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120630,1526982.00
01/22/2017 16:30,2,0.373,ACTIVE,211.93,337.54,59.938,1485120603,"201051344001135","219011344069620",28.92,7.30,0,331.83,345.06,10.9,8.6,0.053,602368.2,602368.2,21997,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120631,1526983.00
01/22/2017 16:30,2,0.369,ACTIVE,212.61,340.25,59.975,1485120603,"201051344000594","219011344069620",29.50,9.00,0,332.73,347.76,11.1,8.7,0.057,618473.8,618473.8,21888,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120631,1526984.00
01/22/2017 16:30,2,0.371,ACTIVE,212.38,338.44,59.944,1485120603,"201051344001203","219011344069620",29.28,7.70,0,333.03,346.86,11.1,8.8,0.053,610718.8,610718.8,21999,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120632,1526985.00
01/22/2017 16:30,2,0.285,ACTIVE,211.48,338.74,59.965,1485120603,"274151322000054","219011344069620",28.35,11.00,0,333.63,342.95,8.2,6.0,0.049,847071.8,847071.8,21714,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120634,1526986.00
01/22/2017 16:30,2,0.359,ACTIVE,213.29,339.95,59.970,1485120603,"201051344000867","219011344069620",29.76,8.00,0,333.63,348.06,10.9,8.6,0.049,604870.5,604870.5,21981,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120635,1526987.00
01/22/2017 16:30,2,0.387,ACTIVE,212.38,339.65,59.981,1485120603,"201051344001093","219011344069620",30.26,8.00,0,332.43,345.96,11.8,9.5,0.049,607702.4,607702.4,21919,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120636,1526988.00
01/22/2017 16:30,2,0.303,ACTIVE,212.83,341.15,59.975,1485120603,"201051344000900","219011344069620",29.14,6.70,0,333.63,348.36,9.0,6.7,0.049,623849.7,623849.7,21569,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120637,1526989.00
01/22/2017 16:30,2,0.369,ACTIVE,213.29,340.85,59.981,1485120603,"201051344000648","219011344069620",29.76,6.70,0,334.84,348.96,11.2,8.8,0.053,613464.3,613464.3,21553,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120637,1526990.00
01/22/2017 16:30,2,0.377,ACTIVE,213.06,340.55,60.002,1485120603,"201051344000569","219011344069620",29.34,7.30,0,334.54,348.66,11.2,8.9,0.049,624164.1,624164.1,21579,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120638,1526991.00
01/22/2017 16:30,2,0.365,ACTIVE,212.83,339.95,60.002,1485120603,"201051344000983","219011344069620",29.50,7.30,0,334.24,348.96,10.9,8.6,0.057,616992.6,616992.6,21706,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120639,1526992.00
01/22/2017 16:30,2,0.350,ACTIVE,213.06,340.25,59.981,1485120603,"201051344001158","219011344069620",29.56,6.70,0,334.24,348.36,10.5,8.2,0.053,605524.8,605524.8,21897,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120640,1526993.00
01/22/2017 16:30,2,0.377,ACTIVE,213.29,341.45,59.981,1485120603,"201051344000576","219011344069620",28.47,6.70,0,334.24,349.26,10.9,8.6,0.049,616121.6,616121.6,21603,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120641,1526994.00
01/22/2017 16:30,2,0.299,ACTIVE,211.93,338.14,59.954,1485120603,"274151322000087","219011344069620",27.67,13.00,0,333.33,342.95,8.4,6.2,0.040,819092.3,819092.3,21915,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485120642,1526995.00
01/22/2017 16:45,2,0.309,ACTIVE,213.06,339.34,59.991,1485121503,"201051344000645","219011344069620",28.59,7.30,0,334.84,346.26,9.0,6.7,0.035,615436.4,615436.4,21577,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121504,1526996.00
01/22/2017 16:45,2,0.238,ACTIVE,211.70,336.94,59.949,1485121503,"274151322000085","219011344069620",27.61,10.70,0,333.93,342.05,6.7,4.5,0.031,845698.9,845698.9,21722,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121505,1526997.00
01/22/2017 16:45,2,0.318,ACTIVE,213.06,340.85,59.944,1485121503,"201051344000633","219011344069620",29.34,7.70,0,333.63,348.66,9.5,7.3,0.040,604680.5,604680.5,21956,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121506,1526998.00
01/22/2017 16:45,2,0.318,ACTIVE,212.83,339.04,59.944,1485121503,"201051344000469","219011344069620",30.00,6.00,0,332.43,345.66,9.7,7.4,0.035,607508.0,607508.0,21929,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121507,1526999.00
01/22/2017 16:45,2,0.320,ACTIVE,211.93,337.54,59.959,1485121503,"201051344000646","219011344069620",28.80,8.00,0,331.53,344.76,9.4,7.1,0.040,603397.1,603397.1,21915,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121508,1527000.00
01/22/2017 16:45,2,0.258,ACTIVE,211.48,336.94,59.949,1485121503,"274151322000052","219011344069620",28.07,11.30,0,333.33,341.75,7.3,5.1,0.035,873964.2,873964.2,21480,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121509,1527001.00
01/22/2017 16:45,2,0.332,ACTIVE,212.38,337.54,59.954,1485121503,"201051344000585","219011344069620",29.20,8.00,0,331.53,344.76,9.8,7.6,0.040,613974.3,613974.3,21974,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121510,1527002.00
01/22/2017 16:45,2,0.299,ACTIVE,212.16,336.64,59.944,1485121503,"201051344001230","219011344069620",29.68,7.70,0,330.03,344.15,9.1,6.8,0.031,606720.3,606720.3,21838,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121511,1527003.00
01/22/2017 16:45,2,0.320,ACTIVE,212.83,337.54,59.959,1485121503,"201051344000582","219011344069620",29.06,7.00,0,333.03,344.76,9.5,7.2,0.040,598677.3,598677.3,21949,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121512,1527004.00
01/22/2017 16:45,2,0.342,ACTIVE,211.93,336.94,59.954,1485121503,"201051344000955","219011344069620",29.14,7.70,0,331.23,344.45,10.2,7.9,0.040,613892.6,613892.6,21907,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121513,1527005.00
01/22/2017 16:45,2,0.146,ACTIVE,211.70,338.44,59.954,1485121503,"274151322000094","219011344069620",31.33,12.70,0,335.14,389.24,4.7,2.6,0.018,719878.1,719878.1,22208,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121513,1527006.00
01/22/2017 16:45,2,0.346,ACTIVE,212.61,338.44,59.954,1485121503,"201051344000579","219011344069620",28.94,8.00,0,334.24,346.56,10.2,7.9,0.035,622957.2,622957.2,21850,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121514,1527007.00
01/22/2017 16:45,2,0.344,ACTIVE,211.93,336.64,59.949,1485121503,"201051344000890","219011344069620",28.96,8.50,0,331.83,344.45,10.2,7.9,0.040,610866.6,610866.6,21976,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121515,1527008.00
01/22/2017 16:45,2,0.330,ACTIVE,212.16,338.14,59.959,1485121503,"201051344000438","219011344069620",29.40,7.70,0,332.73,345.06,9.8,7.6,0.035,611922.7,611922.7,21987,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121516,1527009.00
01/22/2017 16:45,2,0.373,ACTIVE,212.38,337.54,59.949,1485121503,"201051344000417","219011344069620",18.85,8.00,0,332.13,342.65,7.2,5.0,0.027,595638.1,595638.1,22104,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121517,1527010.00
01/22/2017 16:45,2,0.240,ACTIVE,211.70,336.64,59.965,1485121503,"274151322000083","219011344069620",27.77,11.30,0,333.33,342.05,6.8,4.6,0.035,865551.8,865551.8,21517,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121518,1527011.00
01/22/2017 16:45,2,0.242,ACTIVE,212.38,339.04,59.944,1485121503,"274151322000076","219011344069620",28.59,11.30,0,334.84,342.35,7.0,4.8,0.035,922894.6,922894.6,21627,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121519,1527012.00
01/22/2017 16:45,2,0.314,ACTIVE,212.61,339.04,59.944,1485121503,"201051344000868","219011344069620",28.92,6.70,0,333.33,345.96,9.2,7.0,0.035,606015.0,606015.0,21943,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121520,1527013.00
01/22/2017 16:45,2,0.230,ACTIVE,211.48,337.54,59.938,1485121503,"274151322000095","219011344069620",27.93,11.00,0,333.63,341.15,6.5,4.4,0.031,913840.1,913840.1,21694,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121521,1527014.00
01/22/2017 16:45,2,0.305,ACTIVE,212.61,339.95,59.981,1485121503,"201051344000988","219011344069620",18.71,6.70,0,333.03,345.66,5.8,3.7,0.027,568170.7,568170.7,21977,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121522,1527015.00
01/22/2017 16:45,2,0.320,ACTIVE,211.93,335.44,59.944,1485121503,"201051344001025","219011344069620",29.10,7.30,0,331.53,345.06,9.4,7.2,0.035,612130.9,612130.9,22006,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121522,1527016.00
01/22/2017 16:45,2,0.326,ACTIVE,212.61,338.44,59.938,1485121503,"201051344000458","219011344069620",28.92,8.00,0,333.93,346.26,9.6,7.3,0.044,616069.7,616069.7,21717,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121523,1527017.00
01/22/2017 16:45,2,0.312,ACTIVE,213.29,340.55,59.944,1485121503,"201051344000853","219011344069620",28.67,7.00,0,335.44,346.86,9.1,6.9,0.035,614723.2,614723.2,21649,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121524,1527018.00
01/22/2017 16:45,2,0.312,ACTIVE,212.38,338.14,59.959,1485121503,"201051344000685","219011344069620",28.98,7.30,0,333.03,346.56,9.2,7.0,0.035,611210.1,611210.1,21906,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121525,1527019.00
01/22/2017 16:45,2,0.312,ACTIVE,212.38,338.14,59.944,1485121503,"201051344000917","219011344069620",28.77,8.00,0,332.43,345.66,9.1,6.9,0.035,608175.8,608175.8,21919,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121526,1527020.00
01/22/2017 16:45,2,0.301,ACTIVE,212.38,337.54,59.944,1485121503,"201051344001145","219011344069620",28.94,7.00,0,333.03,345.36,8.8,6.6,0.035,614166.0,614166.0,21781,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121527,1527021.00
01/22/2017 16:45,2,0.320,ACTIVE,212.16,337.54,59.938,1485121503,"201051344000651","219011344069620",29.22,6.30,0,333.03,345.06,9.5,7.2,0.035,606757.7,606757.7,21951,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121528,1527022.00
01/22/2017 16:45,2,0.215,ACTIVE,211.25,337.84,59.944,1485121503,"274151322000088","219011344069620",27.57,11.00,0,333.03,341.45,6.0,3.9,0.027,830866.0,830866.0,21634,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121529,1527023.00
01/22/2017 16:45,2,0.164,ACTIVE,212.38,349.26,59.944,1485121503,"274151322000068","219011344069620",32.48,14.30,0,335.74,399.16,5.4,3.3,0.022,720956.7,720956.7,22104,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121530,1527024.00
01/22/2017 16:45,2,0.314,ACTIVE,211.93,336.04,59.949,1485121503,"201051344001135","219011344069620",29.00,7.30,0,331.53,343.85,9.3,7.0,0.040,602370.2,602370.2,21998,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121531,1527025.00
01/22/2017 16:45,2,0.322,ACTIVE,212.38,339.34,59.938,1485121503,"201051344000594","219011344069620",28.86,8.50,0,332.43,346.26,9.5,7.2,0.040,618475.9,618475.9,21889,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121532,1527026.00
01/22/2017 16:45,2,0.320,ACTIVE,212.16,337.24,59.949,1485121503,"201051344001203","219011344069620",28.63,7.30,0,332.73,345.36,9.3,7.1,0.040,610720.8,610720.8,22000,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121533,1527027.00
01/22/2017 16:45,2,0.236,ACTIVE,211.48,337.24,59.944,1485121503,"274151322000054","219011344069620",27.47,10.70,0,333.33,341.75,6.5,4.4,0.031,847073.2,847073.2,21715,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121533,1527028.00
01/22/2017 16:45,2,0.312,ACTIVE,213.06,339.04,59.933,1485121503,"201051344000867","219011344069620",29.10,7.70,0,333.63,346.86,9.3,7.0,0.035,604872.5,604872.5,21982,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121534,1527029.00
01/22/2017 16:45,2,0.348,ACTIVE,212.16,337.84,59.959,1485121503,"201051344001093","219011344069620",28.92,8.00,0,332.43,344.15,10.2,7.9,0.035,607704.6,607704.6,21920,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121535,1527030.00
01/22/2017 16:45,2,0.252,ACTIVE,212.61,339.34,59.928,1485121503,"201051344000900","219011344069620",28.84,6.30,0,334.54,345.96,7.4,5.2,0.031,623851.3,623851.3,21570,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121536,1527031.00
01/22/2017 16:45,2,0.318,ACTIVE,212.83,339.34,59.944,1485121503,"201051344000648","219011344069620",29.36,6.70,0,335.14,347.76,9.5,7.3,0.035,613466.4,613466.4,21554,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121537,1527032.00
01/22/2017 16:45,2,0.318,ACTIVE,212.61,338.44,59.917,1485121503,"201051344000569","219011344069620",29.30,7.00,0,334.54,346.26,9.5,7.2,0.040,624166.2,624166.2,21580,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121538,1527033.00
01/22/2017 16:45,2,0.316,ACTIVE,212.83,339.34,59.954,1485121503,"201051344000983","219011344069620",29.06,7.00,0,333.63,346.26,9.3,7.1,0.035,616994.6,616994.6,21707,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121539,1527034.00
01/22/2017 16:45,2,0.293,ACTIVE,212.83,339.04,59.938,1485121503,"201051344001158","219011344069620",29.50,6.70,0,334.24,346.26,8.8,6.6,0.040,605526.6,605526.6,21898,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121540,1527035.00
01/22/2017 16:45,2,0.320,ACTIVE,213.29,339.95,59.954,1485121503,"201051344000576","219011344069620",29.14,6.70,0,334.24,348.06,9.5,7.3,0.031,616123.7,616123.7,21604,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121541,1527036.00
01/22/2017 16:45,2,0.240,ACTIVE,211.70,335.74,59.938,1485121503,"274151322000087","219011344069620",27.55,12.70,0,333.33,341.75,6.7,4.6,0.027,819093.7,819093.7,21916,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485121542,1527037.00
01/22/2017 17:00,2,0.191,ACTIVE,213.06,338.74,59.944,1485122404,"201051344000645","219011344069620",26.22,7.30,0,334.54,344.76,5.1,3.0,0.004,615437.6,615437.6,21578,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122405,1527038.00
01/22/2017 17:00,2,0.104,ACTIVE,211.70,336.64,59.981,1485122404,"274151322000085","219011344069620",26.22,10.30,0,333.93,341.15,2.8,0.7,0.004,845699.5,845699.5,21723,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122406,1527039.00
01/22/2017 17:00,2,0.219,ACTIVE,213.06,340.55,60.018,1485122404,"201051344000633","219011344069620",23.91,7.70,0,333.93,347.16,5.3,3.2,0.000,604681.8,604681.8,21957,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122406,1527040.00
01/22/2017 17:00,2,0.227,ACTIVE,212.61,339.04,59.959,1485122404,"201051344000469","219011344069620",25.68,6.00,0,332.13,345.36,5.9,3.8,0.004,607509.4,607509.4,21930,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122407,1527041.00
01/22/2017 17:00,2,0.211,ACTIVE,211.48,336.34,59.986,1485122404,"201051344000646","219011344069620",25.43,8.00,0,331.53,343.25,5.4,3.3,0.000,603398.4,603398.4,21916,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122408,1527042.00
01/22/2017 17:00,2,0.129,ACTIVE,211.03,336.04,59.965,1485122404,"274151322000052","219011344069620",26.26,11.30,0,332.73,341.45,3.5,1.4,0.000,873965.0,873965.0,21481,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122409,1527043.00
01/22/2017 17:00,2,0.203,ACTIVE,211.93,336.64,59.996,1485122404,"201051344000585","219011344069620",27.14,7.70,0,331.83,343.85,5.6,3.5,0.009,613975.7,613975.7,21975,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122410,1527044.00
01/22/2017 17:00,2,0.205,ACTIVE,211.70,336.04,60.007,1485122404,"201051344001230","219011344069620",23.46,7.70,0,330.03,341.75,4.9,2.8,0.004,606721.5,606721.5,21839,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122411,1527045.00
01/22/2017 17:00,2,0.217,ACTIVE,212.38,336.94,59.944,1485122404,"201051344000582","219011344069620",24.63,7.00,0,332.13,342.95,5.4,3.3,0.000,598678.5,598678.5,21950,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122412,1527046.00
01/22/2017 17:00,2,0.238,ACTIVE,211.70,336.04,59.975,1485122404,"201051344000955","219011344069620",24.69,7.70,0,330.63,341.45,6.0,3.8,0.009,613894.1,613894.1,21908,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122413,1527047.00
01/22/2017 17:00,2,0.053,ALERT,211.48,321.61,59.986,1485122404,"274151322000094","219011344069620",25.41,11.70,0,296.66,401.86,1.3,0.0,0.000,719878.4,719878.4,22209,0,0,0,L,1151911521,0,120.88,122.46,0002,8,0,0,0,0,0,0,25,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122415,1527048.00
01/22/2017 17:00,2,0.236,ACTIVE,212.61,339.34,59.986,1485122404,"201051344000579","219011344069620",25.23,7.70,0,333.33,344.45,6.1,3.9,0.000,622958.7,622958.7,21851,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122415,1527049.00
01/22/2017 17:00,2,0.205,ACTIVE,211.48,336.04,60.002,1485122404,"201051344000890","219011344069620",28.01,8.50,0,331.23,342.65,5.8,3.7,0.004,610868.0,610868.0,21977,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122416,1527050.00
01/22/2017 17:00,2,0.225,ACTIVE,211.70,336.94,59.986,1485122404,"201051344000438","219011344069620",24.83,7.70,0,332.73,343.85,5.7,3.6,0.004,611924.1,611924.1,21988,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122417,1527051.00
01/22/2017 17:00,2,0.219,ALERT,211.93,299.37,59.991,1485122404,"201051344000417","219011344069620",19.74,7.70,0,298.17,342.35,4.3,2.3,0.000,595639.0,595639.0,22105,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122419,1527052.00
01/22/2017 17:00,2,0.104,ACTIVE,211.48,335.74,60.028,1485122404,"274151322000083","219011344069620",26.24,11.30,0,333.63,341.45,2.8,0.8,0.000,865552.4,865552.4,21518,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122420,1527053.00
01/22/2017 17:00,2,0.104,ACTIVE,211.93,337.54,59.981,1485122404,"274151322000076","219011344069620",27.25,11.00,0,334.84,341.15,2.9,0.8,0.009,922895.2,922895.2,21628,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122421,1527054.00
01/22/2017 17:00,2,0.193,ACTIVE,212.38,338.14,59.996,1485122404,"201051344000868","219011344069620",25.41,6.70,0,332.73,344.15,5.0,2.9,0.004,606016.2,606016.2,21944,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122422,1527055.00
01/22/2017 17:00,2,0.096,ACTIVE,211.48,336.04,59.986,1485122404,"274151322000095","219011344069620",26.40,10.70,0,333.33,340.25,2.5,0.5,0.000,913840.6,913840.6,21695,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122423,1527056.00
01/22/2017 17:00,2,0.162,ALERT,212.38,312.89,59.996,1485122404,"201051344000988","219011344069620",18.49,6.70,0,298.47,344.15,3.0,1.0,0.000,568171.2,568171.2,21978,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122425,1527057.00
01/22/2017 17:00,2,0.195,ACTIVE,211.70,335.44,59.986,1485122404,"201051344001025","219011344069620",25.96,7.30,0,330.93,342.65,5.2,3.1,0.004,612132.1,612132.1,22007,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122425,1527058.00
01/22/2017 17:00,2,0.211,ACTIVE,212.38,337.24,60.012,1485122404,"201051344000458","219011344069620",25.31,8.00,0,333.03,344.45,5.4,3.3,0.000,616071.0,616071.0,21718,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122426,1527059.00
01/22/2017 17:00,2,0.191,ACTIVE,213.06,339.65,59.981,1485122404,"201051344000853","219011344069620",24.89,6.70,0,334.24,345.36,4.8,2.8,0.000,614724.4,614724.4,21650,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122427,1527060.00
01/22/2017 17:00,2,0.189,ACTIVE,212.38,337.84,59.986,1485122404,"201051344000685","219011344069620",25.52,7.30,0,330.63,343.85,4.9,2.8,0.004,611211.3,611211.3,21907,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122428,1527061.00
01/22/2017 17:00,2,0.197,ACTIVE,211.93,337.54,59.981,1485122404,"201051344000917","219011344069620",24.73,8.00,0,330.33,342.95,5.0,2.9,0.000,608177.0,608177.0,21920,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122429,1527062.00
01/22/2017 17:00,2,0.188,ACTIVE,212.16,336.94,59.986,1485122404,"201051344001145","219011344069620",25.13,7.30,0,331.83,343.85,4.8,2.7,0.000,614167.1,614167.1,21782,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122430,1527063.00
01/22/2017 17:00,2,0.225,ACTIVE,211.93,337.24,59.991,1485122404,"201051344000651","219011344069620",24.17,6.30,0,331.83,342.95,5.5,3.4,0.004,606759.0,606759.0,21952,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122431,1527064.00
01/22/2017 17:00,2,0.090,ACTIVE,211.03,335.74,59.981,1485122404,"274151322000088","219011344069620",24.63,10.30,0,333.03,340.55,2.2,0.2,0.000,830866.5,830866.5,21635,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122432,1527065.00
01/22/2017 17:00,2,0.006,ALERT,212.16,297.57,59.975,1485122404,"274151322000068","219011344069620",42.46,12.70,0,296.66,406.67,0.0,0.0,0.000,720957.1,720957.1,22105,0,0,0,L,1151911521,0,121.55,122.46,0002,11,0,0,0,0,0,0,29,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122434,1527066.00
01/22/2017 17:00,2,0.189,ACTIVE,211.48,335.44,59.996,1485122404,"201051344001135","219011344069620",26.76,7.00,0,330.33,342.05,5.2,3.0,0.009,602371.4,602371.4,21999,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122435,1527067.00
