ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 17:00,2,0.209,ACTIVE,212.16,337.84,60.034,1485122404,"201051344000594","219011344069620",24.91,8.50,0,331.83,345.06,5.3,3.2,0.004,618477.2,618477.2,21890,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122436,1527068.00
01/22/2017 17:00,2,0.213,ACTIVE,211.70,336.94,59.986,1485122404,"201051344001203","219011344069620",23.99,7.70,0,331.83,343.85,5.2,3.1,0.000,610722.0,610722.0,22001,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122437,1527069.00
01/22/2017 17:00,2,0.096,ACTIVE,211.25,336.64,59.981,1485122404,"274151322000054","219011344069620",26.56,10.70,0,332.73,340.55,2.6,0.6,0.004,847073.8,847073.8,21716,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122438,1527070.00
01/22/2017 17:00,2,0.201,ACTIVE,212.61,337.84,59.975,1485122404,"201051344000867","219011344069620",24.85,8.00,0,333.03,344.45,5.1,3.0,0.000,604873.7,604873.7,21983,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122439,1527071.00
01/22/2017 17:00,2,0.240,ACTIVE,211.70,336.34,59.965,1485122404,"201051344001093","219011344069620",24.19,8.00,0,331.83,343.25,6.0,3.8,0.000,607706.0,607706.0,21921,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122439,1527072.00
01/22/2017 17:00,2,0.137,ACTIVE,212.16,338.14,59.986,1485122404,"201051344000900","219011344069620",23.62,6.30,0,332.73,344.76,3.3,1.3,0.000,623852.0,623852.0,21571,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122440,1527073.00
01/22/2017 17:00,2,0.221,ACTIVE,212.38,337.84,59.991,1485122404,"201051344000648","219011344069620",24.51,6.70,0,333.93,345.06,5.5,3.4,0.000,613467.7,613467.7,21555,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122441,1527074.00
01/22/2017 17:00,2,0.193,ACTIVE,212.38,338.74,59.981,1485122404,"201051344000569","219011344069620",27.06,7.00,0,333.03,344.45,5.3,3.2,0.004,624167.4,624167.4,21581,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122442,1527075.00
01/22/2017 17:00,2,0.205,ACTIVE,212.38,338.14,59.981,1485122404,"201051344000983","219011344069620",24.39,7.00,0,333.33,343.85,5.1,3.0,0.000,616995.8,616995.8,21708,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122443,1527076.00
01/22/2017 17:00,2,0.191,ACTIVE,212.38,337.84,59.981,1485122404,"201051344001158","219011344069620",24.17,6.70,0,333.03,344.45,4.7,2.6,0.004,605527.8,605527.8,21899,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122444,1527077.00
01/22/2017 17:00,2,0.201,ACTIVE,212.83,339.04,60.007,1485122404,"201051344000576","219011344069620",25.62,6.70,0,333.33,345.36,5.2,3.1,0.000,616124.9,616124.9,21605,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122445,1527078.00
01/22/2017 17:00,2,0.107,ALERT,211.03,317.70,59.986,1485122404,"274151322000087","219011344069620",26.00,11.70,0,295.46,341.15,2.8,0.8,0.000,819094.3,819094.3,21917,0,0,0,L,1151911521,0,121.33,122.01,0002,10,0,0,0,0,0,0,68,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485122447,1527079.00
01/22/2017 17:15,2,0.166,ALERT,212.83,301.77,59.986,1485123303,"201051344000645","219011344069620",22.19,7.00,0,299.67,341.15,3.8,1.7,0.000,615438.1,615438.1,21579,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123305,1527080.00
01/22/2017 17:15,2,0.078,ALERT,211.70,298.77,59.991,1485123303,"274151322000085","219011344069620",24.19,9.30,0,296.36,354.07,1.9,0.0,0.000,845699.6,845699.6,21724,0,0,0,L,1151911521,0,122.01,122.01,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123307,1527081.00
01/22/2017 17:15,2,0.168,ALERT,213.06,301.47,60.002,1485123303,"201051344000633","219011344069620",23.66,7.00,0,298.17,342.35,4.0,2.0,0.000,604682.3,604682.3,21958,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123309,1527082.00
01/22/2017 17:15,2,0.189,ALERT,212.38,302.07,60.002,1485123303,"201051344000469","219011344069620",23.97,5.50,0,298.77,341.15,4.6,2.5,0.000,607510.1,607510.1,21931,0,0,0,L,1122011218,0,120.88,122.23,0002,3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123310,1527083.00
01/22/2017 17:15,2,0.160,ALERT,211.48,300.57,60.002,1485123303,"201051344000646","219011344069620",23.82,7.30,0,297.26,338.44,3.9,1.8,0.000,603398.9,603398.9,21917,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123312,1527084.00
01/22/2017 17:15,2,0.104,ALERT,211.48,299.07,60.018,1485123303,"274151322000052","219011344069620",23.66,10.30,0,296.36,348.96,2.5,0.4,0.000,873965.2,873965.2,21482,0,0,0,L,1151911521,0,120.65,122.46,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123314,1527085.00
01/22/2017 17:15,2,0.174,ALERT,211.93,302.07,59.996,1485123303,"201051344000585","219011344069620",23.70,7.30,0,297.26,338.74,4.2,2.1,0.000,613976.3,613976.3,21976,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123316,1527086.00
01/22/2017 17:15,2,0.162,ALERT,211.70,300.87,59.975,1485123303,"201051344001230","219011344069620",22.30,7.00,0,298.17,339.04,3.7,1.6,0.000,606722.0,606722.0,21840,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123318,1527087.00
01/22/2017 17:15,2,0.172,ALERT,212.38,301.17,59.975,1485123303,"201051344000582","219011344069620",23.34,6.70,0,298.47,339.04,4.1,2.0,0.000,598679.2,598679.2,21951,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123319,1527088.00
01/22/2017 17:15,2,0.203,ALERT,211.48,300.27,60.007,1485123303,"201051344000955","219011344069620",22.01,7.00,0,297.26,339.34,4.5,2.5,0.000,613894.8,613894.8,21909,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123321,1527089.00
01/22/2017 17:15,2,0.000,ALERT,211.70,363.39,60.002,1485123303,"274151322000094","219011344069620",41.59,10.70,0,294.86,402.46,0.0,0.0,0.000,719878.4,719878.4,22211,0,0,0,L,1151911521,0,121.33,122.46,0002,7,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123323,1527090.00
01/22/2017 17:15,2,0.215,ALERT,212.38,302.37,59.991,1485123303,"201051344000579","219011344069620",21.15,7.30,0,300.27,341.45,4.6,2.5,0.000,622959.4,622959.4,21852,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123325,1527091.00
01/22/2017 17:15,2,0.182,ALERT,211.48,305.38,59.975,1485123303,"201051344000890","219011344069620",24.19,8.00,0,297.87,340.25,4.5,2.4,0.000,610868.7,610868.7,21978,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123327,1527092.00
01/22/2017 17:15,2,0.178,ALERT,211.93,300.87,59.991,1485123303,"201051344000438","219011344069620",23.87,7.00,0,297.87,339.65,4.3,2.2,0.000,611924.8,611924.8,21989,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123328,1527093.00
01/22/2017 17:15,2,0.207,ACTIVE,211.93,299.67,59.986,1485123303,"201051344000417","219011344069620",18.55,7.00,0,297.57,301.47,4.0,1.9,0.000,595639.5,595639.5,22107,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123329,1527094.00
01/22/2017 17:15,2,0.080,ALERT,211.25,298.77,59.981,1485123303,"274151322000083","219011344069620",23.93,10.00,0,296.96,338.44,1.9,0.0,0.000,865552.5,865552.5,21519,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123331,1527095.00
01/22/2017 17:15,2,0.080,ALERT,211.93,298.47,59.975,1485123303,"274151322000076","219011344069620",24.25,10.00,0,296.66,351.37,2.0,0.0,0.000,922895.3,922895.3,21629,0,0,0,L,1151911521,0,121.33,122.46,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123333,1527096.00
01/22/2017 17:15,2,0.162,ALERT,212.38,302.98,59.991,1485123303,"201051344000868","219011344069620",23.22,6.00,0,300.27,340.55,3.9,1.8,0.000,606016.8,606016.8,21945,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123335,1527097.00
01/22/2017 17:15,2,0.072,ALERT,211.48,299.37,59.975,1485123303,"274151322000095","219011344069620",24.27,9.70,0,297.57,338.14,1.8,0.0,0.000,913840.7,913840.7,21696,0,0,0,L,1151911521,0,121.55,121.78,0002,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123337,1527098.00
01/22/2017 17:15,2,0.139,ACTIVE,212.38,301.77,59.986,1485123303,"201051344000988","219011344069620",18.57,6.00,0,297.26,313.20,2.6,0.6,0.000,568171.4,568171.4,21980,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123338,1527099.00
01/22/2017 17:15,2,0.154,ALERT,211.70,309.59,59.986,1485123303,"201051344001025","219011344069620",24.97,6.70,0,297.26,339.04,3.9,1.9,0.000,612132.7,612132.7,22008,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123340,1527100.00
01/22/2017 17:15,2,0.168,ALERT,212.16,301.77,59.986,1485123303,"201051344000458","219011344069620",23.64,7.30,0,299.37,343.85,4.0,2.0,0.000,616071.6,616071.6,21719,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123341,1527101.00
01/22/2017 17:15,2,0.148,ALERT,212.83,301.47,59.986,1485123303,"201051344000853","219011344069620",22.50,6.30,0,299.37,341.75,3.4,1.4,0.000,614724.8,614724.8,21651,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123343,1527102.00
01/22/2017 17:15,2,0.178,ALERT,212.16,299.97,59.975,1485123303,"201051344000685","219011344069620",20.24,7.00,0,297.87,340.55,3.7,1.6,0.000,611211.8,611211.8,21908,0,0,0,L,1122011218,0,122.23,121.10,0002,5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123345,1527103.00
01/22/2017 17:15,2,0.162,ALERT,211.93,299.67,59.986,1485123303,"201051344000917","219011344069620",22.66,7.30,0,296.36,340.85,3.7,1.7,0.000,608177.5,608177.5,21921,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123347,1527104.00
01/22/2017 17:15,2,0.148,ALERT,211.93,300.57,59.996,1485123303,"201051344001145","219011344069620",23.28,6.70,0,298.17,340.55,3.5,1.5,0.000,614167.6,614167.6,21783,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123349,1527105.00
01/22/2017 17:15,2,0.197,ALERT,211.93,299.67,59.981,1485123303,"201051344000651","219011344069620",20.77,6.00,0,297.26,339.04,4.2,2.1,0.000,606759.7,606759.7,21953,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123350,1527106.00
01/22/2017 17:15,2,0.062,ALERT,211.25,298.47,59.975,1485123303,"274151322000088","219011344069620",23.44,9.70,0,296.06,350.17,1.5,0.0,0.000,830866.5,830866.5,21636,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123352,1527107.00
01/22/2017 17:15,2,0.008,ALERT,212.16,297.87,59.965,1485123303,"274151322000068","219011344069620",41.71,11.30,0,296.06,403.67,0.0,0.0,0.000,720957.1,720957.1,22107,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123354,1527108.00
01/22/2017 17:15,2,0.160,ALERT,211.48,307.78,59.975,1485123303,"201051344001135","219011344069620",24.37,7.00,0,298.17,341.45,4.0,1.9,0.000,602372.0,602372.0,22000,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123356,1527109.00
01/22/2017 17:15,2,0.160,ALERT,211.93,302.07,59.970,1485123303,"201051344000594","219011344069620",23.72,7.70,0,298.77,340.85,3.9,1.8,0.000,618477.8,618477.8,21891,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123358,1527110.00
01/22/2017 17:15,2,0.189,ALERT,211.93,299.67,59.954,1485123303,"201051344001203","219011344069620",20.14,7.00,0,297.57,340.55,3.9,1.8,0.000,610722.6,610722.6,22002,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123360,1527111.00
01/22/2017 17:15,2,0.074,ALERT,211.03,299.07,60.007,1485123303,"274151322000054","219011344069620",23.89,9.70,0,296.66,350.77,1.8,0.0,0.000,847073.8,847073.8,21717,0,0,0,L,1151911521,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123361,1527112.00
01/22/2017 17:15,2,0.168,ALERT,212.61,301.17,59.965,1485123303,"201051344000867","219011344069620",22.30,7.30,0,298.77,340.55,3.9,1.8,0.000,604874.3,604874.3,21984,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123363,1527113.00
01/22/2017 17:15,2,0.199,ALERT,211.93,300.57,59.965,1485123303,"201051344001093","219011344069620",23.06,7.70,0,297.57,338.74,4.7,2.6,0.000,607706.8,607706.8,21922,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123365,1527114.00
01/22/2017 17:15,2,0.102,ALERT,212.16,301.77,59.986,1485123303,"201051344000900","219011344069620",23.20,6.00,0,299.37,340.55,2.4,0.4,0.000,623852.2,623852.2,21572,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123367,1527115.00
01/22/2017 17:15,2,0.174,ALERT,212.61,301.17,59.959,1485123303,"201051344000648","219011344069620",23.66,6.30,0,298.77,342.65,4.2,2.1,0.000,613468.3,613468.3,21556,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123369,1527116.00
01/22/2017 17:15,2,0.168,ALERT,212.61,302.37,59.965,1485123303,"201051344000569","219011344069620",23.72,6.70,0,300.27,340.85,4.1,2.0,0.000,624168.0,624168.0,21582,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123370,1527117.00
01/22/2017 17:15,2,0.160,ALERT,212.38,302.07,59.959,1485123303,"201051344000983","219011344069620",23.56,6.70,0,299.97,340.25,3.9,1.8,0.000,616996.4,616996.4,21709,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123372,1527118.00
01/22/2017 17:15,2,0.160,ALERT,212.61,301.77,59.959,1485123303,"201051344001158","219011344069620",21.85,6.00,0,298.77,341.75,3.5,1.5,0.000,605528.2,605528.2,21900,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123374,1527119.00
01/22/2017 17:15,2,0.168,ALERT,212.83,302.07,59.954,1485123303,"201051344000576","219011344069620",23.02,6.00,0,299.07,341.45,3.9,1.9,0.000,616125.5,616125.5,21606,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123376,1527120.00
01/22/2017 17:15,2,0.088,ALERT,211.70,297.57,59.954,1485123303,"274151322000087","219011344069620",23.30,10.70,0,295.16,337.24,2.1,0.1,0.000,819094.3,819094.3,21919,0,0,0,L,1151911521,0,121.55,122.23,0002,10,0,0,0,0,0,0,34,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485123378,1527121.00
01/22/2017 17:30,2,0.053,ALERT,212.61,299.97,60.002,1485124204,"201051344000645","219011344069620",29.18,6.70,0,298.47,303.88,1.6,0.0,0.000,615438.3,615438.3,21581,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485124206,1527122.00
01/22/2017 17:30,2,0.020,ALERT,211.25,297.57,59.975,1485124204,"274151322000085","219011344069620",27.10,9.00,0,296.06,300.57,0.0,0.0,0.000,845699.6,845699.6,21726,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485124207,1527123.00
01/22/2017 17:30,2,0.074,ALERT,212.61,299.67,59.996,1485124204,"201051344000633","219011344069620",28.75,6.30,0,296.96,303.28,2.2,0.2,0.000,604682.6,604682.6,21960,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485124209,1527124.00
01/22/2017 17:30,2,0.088,ALERT,212.16,300.27,59.981,1485124204,"201051344000469","219011344069620",28.31,5.00,0,297.57,303.58,2.6,0.6,0.000,607510.5,607510.5,21933,0,0,0,L,1122011218,0,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485124211,1527125.00
01/22/2017 17:30,2,0.062,ALERT,211.03,298.77,60.007,1485124204,"201051344000646","219011344069620",28.51,6.70,0,296.96,302.07,1.8,0.0,0.000,603399.2,603399.2,21919,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485124213,1527126.00
01/22/2017 17:30,2,0.041,ALERT,210.80,297.87,59.975,1485124204,"274151322000052","219011344069620",27.91,9.70,0,295.76,301.17,0.0,0.0,0.000,873965.2,873965.2,21484,0,0,0,L,1151911521,0,120.42,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485124215,1527127.00
01/22/2017 17:30,2,0.078,ALERT,211.48,299.07,59.975,1485124204,"201051344000585","219011344069620",28.98,6.70,0,297.26,302.37,2.3,0.3,0.000,613976.6,613976.6,21978,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485124217,1527128.00
01/22/2017 17:30,2,0.066,ALERT,211.48,299.37,59.975,1485124204,"201051344001230","219011344069620",28.41,6.70,0,297.87,302.07,1.9,0.0,0.000,606722.2,606722.2,21842,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485124219,1527129.00
01/22/2017 17:30,2,0.074,ALERT,211.70,299.37,59.981,1485124204,"201051344000582","219011344069620",28.77,6.00,0,298.47,302.68,2.2,0.2,0.000,598679.4,598679.4,21953,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485124220,1527130.00
01/22/2017 17:30,2,0.092,ALERT,211.25,299.07,59.975,1485124204,"201051344000955","219011344069620",28.88,6.70,0,297.57,302.07,2.7,0.7,0.000,613895.2,613895.2,21911,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485124222,1527131.00
01/22/2017 17:30,2,0.000,ALERT,211.03,296.96,59.975,1485124204,"274151322000094","219011344069620",0.00,9.30,0,295.76,397.35,0.0,0.0,0.000,719878.4,719878.4,22213,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,192,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1485124224,1527132.00
01/22/2017 17:30,2,0.094,ALERT,211.93,300.57,59.975,1485124204,"201051344000579","219011344069620",29.04,6.70,0,299.07,304.48,2.8,0.8,0.000,622959.8,622959.8,21854,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485124226,1527133.00
01/22/2017 17:30,2,0.104,ALERT,211.03,298.77,59.975,1485124204,"201051344000890","219011344069620",29.08,7.30,0,298.17,309.59,3.1,1.1,0.000,610869.2,610869.2,21980,0,0,0,L,1122011218,0,121.33,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1485124228,1527134.00
01/22/2017 17:30,2,0.090,ALERT,211.48,298.77,59.975,1485124204,"201051344000438","219011344069620",28.90,6.30,0,297.26,302.37,2.7,0.6,0.000,611925.1,611925.1,21991,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1485124229,1527135.00
01/22/2017 17:30,2,0.127,ALERT,211.48,298.17,59.986,1485124204,"201051344000417","219011344069620",18.51,6.70,0,297.26,301.47,2.4,0.4,0.000,595639.8,595639.8,22108,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485124231,1527136.00
01/22/2017 17:30,2,0.021,ALERT,211.03,297.57,59.965,1485124204,"274151322000083","219011344069620",27.61,9.30,0,296.36,300.87,0.0,0.0,0.000,865552.5,865552.5,21521,0,0,0,L,1151911521,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485124233,1527137.00
01/22/2017 17:30,2,0.018,ALERT,211.70,296.96,59.975,1485124204,"274151322000076","219011344069620",27.95,9.30,0,296.06,301.17,0.0,0.0,0.000,922895.3,922895.3,21631,0,0,0,L,1151911521,0,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485124235,1527138.00
01/22/2017 17:30,2,0.076,ALERT,211.93,300.87,59.981,1485124204,"201051344000868","219011344069620",28.55,5.50,0,299.07,304.78,2.2,0.2,0.000,606017.0,606017.0,21947,0,0,0,L,1122011218,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485124237,1527139.00
01/22/2017 17:30,2,0.012,ALERT,211.03,297.87,60.007,1485124204,"274151322000095","219011344069620",27.59,9.00,0,297.26,301.47,0.0,0.0,0.000,913840.7,913840.7,21698,0,0,0,L,1151911521,0,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1485124238,1527140.00
01/22/2017 17:30,2,0.062,ALERT,211.70,299.67,59.991,1485124204,"201051344000988","219011344069620",18.87,6.00,0,296.06,303.58,1.2,0.0,0.000,568171.4,568171.4,21981,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485124240,1527141.00
01/22/2017 17:30,2,0.072,ALERT,211.25,297.87,59.970,1485124204,"201051344001025","219011344069620",29.00,6.00,0,296.96,311.09,2.2,0.2,0.000,612133.0,612133.0,22010,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1485124242,1527142.00
01/22/2017 17:30,2,0.088,ALERT,211.93,299.97,59.981,1485124204,"201051344000458","219011344069620",28.49,7.00,0,298.47,304.78,2.5,0.5,0.000,616071.9,616071.9,21721,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485124244,1527143.00
01/22/2017 17:30,2,0.059,ALERT,212.38,299.97,59.975,1485124204,"201051344000853","219011344069620",29.14,5.50,0,298.47,304.18,1.8,0.0,0.000,614725.0,614725.0,21653,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1485124246,1527144.00
01/22/2017 17:30,2,0.062,ALERT,211.48,298.47,60.012,1485124204,"201051344000685","219011344069620",28.59,6.30,0,297.26,301.77,1.9,0.0,0.000,611212.0,611212.0,21910,0,0,0,L,1122011218,0,122.01,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485124248,1527145.00
01/22/2017 17:30,2,0.064,ALERT,211.48,298.17,60.007,1485124204,"201051344000917","219011344069620",28.39,7.00,0,296.06,301.47,1.9,0.0,0.000,608177.7,608177.7,21923,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1485124249,1527146.00
01/22/2017 17:30,2,0.061,ALERT,211.70,298.77,59.970,1485124204,"201051344001145","219011344069620",28.86,6.30,0,297.87,302.98,1.8,0.0,0.000,614167.8,614167.8,21785,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1485124251,1527147.00
01/22/2017 17:30,2,0.072,ALERT,211.48,298.17,59.975,1485124204,"201051344000651","219011344069620",28.57,5.00,0,296.96,301.47,2.1,0.1,0.000,606760.0,606760.0,21955,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485124253,1527148.00
01/22/2017 17:30,2,0.008,ALERT,210.57,297.57,59.986,1485124204,"274151322000088","219011344069620",25.88,9.00,0,295.46,300.27,0.0,0.0,0.000,830866.5,830866.5,21638,0,0,0,L,1151911521,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485124255,1527149.00
01/22/2017 17:30,2,0.000,ALERT,211.48,296.36,59.975,1485124204,"274151322000068","219011344069620",0.00,10.30,0,295.16,396.15,0.0,0.0,0.000,720957.1,720957.1,22109,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,183,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485124257,1527150.00
01/22/2017 17:30,2,0.072,ALERT,211.03,298.47,59.975,1485124204,"201051344001135","219011344069620",29.10,6.00,0,297.57,315.30,2.2,0.2,0.000,602372.3,602372.3,22002,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1485124259,1527151.00
01/22/2017 17:30,2,0.080,ALERT,211.70,300.57,59.981,1485124204,"201051344000594","219011344069620",29.04,7.00,0,298.17,304.48,2.4,0.4,0.000,618478.0,618478.0,21893,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1485124261,1527152.00
01/22/2017 17:30,2,0.072,ALERT,211.48,298.17,59.975,1485124204,"201051344001203","219011344069620",27.02,6.30,0,297.26,303.88,1.9,0.0,0.000,610722.8,610722.8,22004,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485124262,1527153.00
01/22/2017 17:30,2,0.025,ALERT,210.80,297.26,59.981,1485124204,"274151322000054","219011344069620",19.92,9.30,0,296.06,300.87,0.0,0.0,0.000,847073.8,847073.8,21719,0,0,0,L,1151911521,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1485124264,1527154.00
01/22/2017 17:30,2,0.080,ALERT,212.16,299.67,59.975,1485124204,"201051344000867","219011344069620",27.97,6.70,0,297.87,304.18,2.3,0.3,0.000,604874.5,604874.5,21986,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1485124266,1527155.00
01/22/2017 17:30,2,0.119,ALERT,211.48,298.77,59.986,1485124204,"201051344001093","219011344069620",28.01,7.00,0,297.26,302.07,3.4,1.4,0.000,607707.3,607707.3,21924,0,0,0,L,1122011218,0,121.33,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485124268,1527156.00
01/22/2017 17:30,2,0.020,ALERT,211.70,299.97,59.959,1485124204,"201051344000900","219011344069620",28.17,5.50,0,298.17,303.88,0.6,0.0,0.000,623852.2,623852.2,21574,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1485124270,1527157.00
01/22/2017 17:30,2,0.084,ALERT,212.16,299.67,59.938,1485124204,"201051344000648","219011344069620",28.65,5.50,0,297.87,304.18,2.5,0.5,0.000,613468.6,613468.6,21558,0,0,0,L,1122011218,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1485124271,1527158.00
01/22/2017 17:30,2,0.084,ALERT,212.16,300.87,59.965,1485124204,"201051344000569","219011344069620",29.00,6.00,0,299.07,305.08,2.5,0.5,0.000,624168.3,624168.3,21584,0,0,0,L,1122011218,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1485124273,1527159.00
01/22/2017 17:30,2,0.076,ALERT,211.93,300.57,59.965,1485124204,"201051344000983","219011344069620",28.49,6.00,0,298.77,304.48,2.2,0.2,0.000,616996.6,616996.6,21711,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1485124275,1527160.00
01/22/2017 17:30,2,0.057,ALERT,212.16,299.97,59.928,1485124204,"201051344001158","219011344069620",28.57,5.50,0,297.87,303.28,1.6,0.0,0.000,605528.4,605528.4,21902,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1485124277,1527161.00
01/22/2017 17:30,2,0.082,ALERT,212.38,300.57,59.965,1485124204,"201051344000576","219011344069620",27.61,5.50,0,298.47,304.18,2.3,0.3,0.000,616125.8,616125.8,21608,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1485124278,1527162.00
01/22/2017 17:30,2,0.029,ALERT,211.03,296.96,60.007,1485124204,"274151322000087","219011344069620",26.32,10.00,0,294.86,299.97,0.0,0.0,0.000,819094.3,819094.3,21921,0,0,0,L,1151911521,0,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1485124280,1527163.00
01/22/2017 17:45,2,0.000,ALERT,212.38,300.57,59.970,1485125103,"201051344000645","219011344069620",0.00,6.00,0,297.87,306.58,0.0,0.0,0.000,615438.3,615438.3,21583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485125105,1527164.00
01/22/2017 17:45,2,0.000,ALERT,211.03,297.87,59.954,1485125103,"274151322000085","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,845699.6,845699.6,21728,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485125107,1527165.00
01/22/2017 17:45,2,0.000,ALERT,212.61,300.27,59.959,1485125103,"201051344000633","219011344069620",0.00,5.50,0,296.36,306.58,0.0,0.0,0.000,604682.6,604682.6,21962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485125109,1527166.00
01/22/2017 17:45,2,0.000,ALERT,212.16,300.57,59.954,1485125103,"201051344000469","219011344069620",0.00,4.00,0,297.26,305.68,0.0,0.0,0.000,607510.6,607510.6,21935,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1485125110,1527167.00
01/22/2017 17:45,2,0.000,ALERT,211.03,298.47,59.938,1485125103,"201051344000646","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,603399.2,603399.2,21921,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485125112,1527168.00
01/22/2017 17:45,2,0.000,ALERT,210.80,297.26,59.944,1485125103,"274151322000052","219011344069620",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,873965.2,873965.2,21486,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485125114,1527169.00
01/22/2017 17:45,2,0.000,ALERT,211.48,298.77,59.949,1485125103,"201051344000585","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,613976.7,613976.7,21980,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485125116,1527170.00
01/22/2017 17:45,2,0.000,ALERT,211.25,298.77,59.944,1485125103,"201051344001230","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,606722.2,606722.2,21844,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485125118,1527171.00
01/22/2017 17:45,2,0.000,ALERT,211.93,299.37,59.928,1485125103,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,598679.4,598679.4,21955,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485125119,1527172.00
01/22/2017 17:45,2,0.000,ALERT,211.03,298.77,59.907,1485125103,"201051344000955","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,613895.2,613895.2,21913,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1485125121,1527173.00
01/22/2017 17:45,2,0.000,ALERT,210.80,296.96,59.975,1485125103,"274151322000094","219011344069620",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,719878.4,719878.4,22215,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485125123,1527174.00
01/22/2017 17:45,2,0.000,ALERT,211.93,301.17,59.954,1485125103,"201051344000579","219011344069620",0.00,6.00,0,298.47,306.88,0.0,0.0,0.000,622959.9,622959.9,21856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485125125,1527175.00
01/22/2017 17:45,2,0.000,ALERT,211.25,299.07,59.954,1485125103,"201051344000890","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,610869.2,610869.2,21982,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1485125127,1527176.00
01/22/2017 17:45,2,0.000,ALERT,211.25,298.47,59.959,1485125103,"201051344000438","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,611925.2,611925.2,21993,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1485125128,1527177.00
01/22/2017 17:45,2,0.000,ALERT,211.48,297.87,59.959,1485125103,"201051344000417","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,595639.8,595639.8,22110,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1485125130,1527178.00
01/22/2017 17:45,2,0.000,ALERT,210.80,297.57,59.949,1485125103,"274151322000083","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,865552.5,865552.5,21523,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485125132,1527179.00
01/22/2017 17:45,2,0.000,ALERT,211.48,297.26,59.954,1485125103,"274151322000076","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,922895.3,922895.3,21633,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485125134,1527180.00
01/22/2017 17:45,2,0.000,ALERT,211.70,300.87,59.965,1485125103,"201051344000868","219011344069620",0.00,4.50,0,298.47,307.78,0.0,0.0,0.000,606017.0,606017.0,21949,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485125136,1527181.00
01/22/2017 17:45,2,0.000,ALERT,210.80,298.17,59.954,1485125103,"274151322000095","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,913840.7,913840.7,21700,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485125137,1527182.00
01/22/2017 17:45,2,0.000,ALERT,211.70,300.27,59.970,1485125103,"201051344000988","219011344069620",0.00,5.50,0,295.46,305.68,0.0,0.0,0.000,568171.4,568171.4,21983,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1485125139,1527183.00
01/22/2017 17:45,2,0.000,ALERT,211.03,297.87,59.938,1485125103,"201051344001025","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,612133.0,612133.0,22012,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1485125141,1527184.00
01/22/2017 17:45,2,0.000,ALERT,211.70,300.27,59.970,1485125103,"201051344000458","219011344069620",0.00,6.30,0,297.87,307.18,0.0,0.0,0.000,616072.0,616072.0,21723,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1485125143,1527185.00
01/22/2017 17:45,2,0.000,ALERT,212.61,300.57,59.912,1485125103,"201051344000853","219011344069620",0.00,5.00,0,297.87,306.58,0.0,0.0,0.000,614725.0,614725.0,21655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485125145,1527186.00
01/22/2017 17:45,2,0.000,ALERT,211.70,298.47,59.944,1485125103,"201051344000685","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,611212.0,611212.0,21912,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485125146,1527187.00
01/22/2017 17:45,2,0.000,ALERT,211.48,298.17,59.975,1485125103,"201051344000917","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,608177.7,608177.7,21925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485125148,1527188.00
01/22/2017 17:45,2,0.000,ALERT,211.48,298.77,59.970,1485125103,"201051344001145","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,614167.8,614167.8,21787,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485125150,1527189.00
01/22/2017 17:45,2,0.000,ALERT,211.25,297.87,59.965,1485125103,"201051344000651","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,606760.0,606760.0,21957,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485125152,1527190.00
01/22/2017 17:45,2,0.000,ALERT,210.57,297.57,59.970,1485125103,"274151322000088","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,830866.5,830866.5,21640,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485125154,1527191.00
01/22/2017 17:45,2,0.000,ALERT,211.48,296.66,59.938,1485125103,"274151322000068","219011344069620",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,720957.1,720957.1,22111,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485125155,1527192.00
01/22/2017 17:45,2,0.000,ALERT,210.80,298.17,59.986,1485125103,"201051344001135","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,602372.3,602372.3,22004,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1485125157,1527193.00
01/22/2017 17:45,2,0.000,ALERT,211.48,300.57,59.975,1485125103,"201051344000594","219011344069620",0.00,6.30,0,297.57,307.48,0.0,0.0,0.000,618478.1,618478.1,21895,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485125159,1527194.00
01/22/2017 17:45,2,0.000,ALERT,211.48,298.47,59.970,1485125103,"201051344001203","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,610722.8,610722.8,22006,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485125161,1527195.00
01/22/2017 17:45,2,0.000,ALERT,210.80,297.57,59.965,1485125103,"274151322000054","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,847073.8,847073.8,21721,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485125162,1527196.00
01/22/2017 17:45,2,0.000,ALERT,212.16,299.97,59.959,1485125103,"201051344000867","219011344069620",0.00,6.30,0,296.96,307.48,0.0,0.0,0.000,604874.5,604874.5,21988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485125164,1527197.00
01/22/2017 17:45,2,0.000,ALERT,211.25,298.77,59.981,1485125103,"201051344001093","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,607707.4,607707.4,21926,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485125166,1527198.00
01/22/2017 17:45,2,0.000,ALERT,211.70,300.57,59.981,1485125103,"201051344000900","219011344069620",0.00,4.50,0,297.57,305.98,0.0,0.0,0.000,623852.2,623852.2,21576,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1485125168,1527199.00
01/22/2017 17:45,2,0.000,ALERT,211.93,299.37,59.981,1485125103,"201051344000648","219011344069620",0.00,4.50,0,297.26,306.58,0.0,0.0,0.000,613468.7,613468.7,21560,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485125170,1527200.00
01/22/2017 17:45,2,0.000,ALERT,211.93,300.57,60.012,1485125103,"201051344000569","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,624168.4,624168.4,21586,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485125171,1527201.00
01/22/2017 17:45,2,0.000,ALERT,211.93,300.27,59.949,1485125103,"201051344000983","219011344069620",0.00,5.50,0,298.17,306.58,0.0,0.0,0.000,616996.6,616996.6,21713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1485125173,1527202.00
01/22/2017 17:45,2,0.000,ALERT,211.93,299.97,59.991,1485125103,"201051344001158","219011344069620",0.00,5.00,0,297.57,305.38,0.0,0.0,0.000,605528.4,605528.4,21904,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485125175,1527203.00
01/22/2017 17:45,2,0.000,ALERT,212.16,300.27,59.970,1485125103,"201051344000576","219011344069620",0.00,4.50,0,298.17,306.58,0.0,0.0,0.000,616125.8,616125.8,21610,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1485125177,1527204.00
01/22/2017 17:45,2,0.000,ALERT,210.80,297.26,59.986,1485125103,"274151322000087","219011344069620",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,819094.3,819094.3,21923,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485125179,1527205.00
01/22/2017 18:00,2,0.000,ALERT,211.93,299.07,59.981,1485126003,"201051344000645","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,615438.3,615438.3,21585,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126005,1527206.00
01/22/2017 18:00,2,0.000,ALERT,210.35,296.36,59.975,1485126003,"274151322000085","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,845699.6,845699.6,21730,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126007,1527207.00
01/22/2017 18:00,2,0.000,ALERT,211.93,298.77,59.981,1485126003,"201051344000633","219011344069620",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,604682.6,604682.6,21964,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126008,1527208.00
01/22/2017 18:00,2,0.000,ALERT,211.48,298.77,59.986,1485126003,"201051344000469","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,607510.6,607510.6,21937,0,0,0,L,1122011218,0,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126010,1527209.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.37,59.986,1485126003,"201051344000646","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,603399.2,603399.2,21923,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126012,1527210.00
01/22/2017 18:00,2,0.000,ALERT,210.12,296.66,59.981,1485126003,"274151322000052","219011344069620",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,873965.2,873965.2,21488,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126014,1527211.00
