ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 18:00,2,0.000,ALERT,211.70,299.67,59.981,1485126003,"201051344000585","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,613976.7,613976.7,21982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126016,1527212.00
01/22/2017 18:00,2,0.000,ALERT,211.70,300.27,59.933,1485126003,"201051344001230","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,606722.2,606722.2,21846,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126017,1527213.00
01/22/2017 18:00,2,0.000,ALERT,212.38,300.57,59.975,1485126003,"201051344000582","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,598679.4,598679.4,21957,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126019,1527214.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.67,59.959,1485126003,"201051344000955","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,613895.2,613895.2,21915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126021,1527215.00
01/22/2017 18:00,2,0.000,ALERT,210.35,295.16,59.944,1485126003,"274151322000094","219011344069620",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,719878.4,719878.4,22217,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126023,1527216.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.67,59.991,1485126003,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,622959.9,622959.9,21858,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126025,1527217.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.67,60.012,1485126003,"201051344000890","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,610869.2,610869.2,21984,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126026,1527218.00
01/22/2017 18:00,2,0.000,ALERT,211.70,299.07,59.975,1485126003,"201051344000438","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,611925.2,611925.2,21995,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126028,1527219.00
01/22/2017 18:00,2,0.000,ALERT,211.93,299.07,59.970,1485126003,"201051344000417","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,595639.8,595639.8,22112,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126030,1527220.00
01/22/2017 18:00,2,0.000,ALERT,210.57,296.96,59.996,1485126003,"274151322000083","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,865552.5,865552.5,21525,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126032,1527221.00
01/22/2017 18:00,2,0.000,ALERT,211.03,296.66,59.975,1485126003,"274151322000076","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,922895.3,922895.3,21635,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126033,1527222.00
01/22/2017 18:00,2,0.000,ALERT,211.25,299.37,60.002,1485126003,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,606017.0,606017.0,21951,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126035,1527223.00
01/22/2017 18:00,2,0.000,ALERT,210.12,297.26,59.954,1485126003,"274151322000095","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,913840.7,913840.7,21702,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126037,1527224.00
01/22/2017 18:00,2,0.000,ALERT,211.25,298.47,59.954,1485126003,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.77,0.0,0.0,0.000,568171.4,568171.4,21985,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126039,1527225.00
01/22/2017 18:00,2,0.000,ALERT,211.48,298.47,59.986,1485126003,"201051344001025","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,612133.0,612133.0,22014,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126041,1527226.00
01/22/2017 18:00,2,0.000,ALERT,211.25,299.07,59.970,1485126003,"201051344000458","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,616072.0,616072.0,21725,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126042,1527227.00
01/22/2017 18:00,2,0.000,ALERT,211.93,298.47,59.959,1485126003,"201051344000853","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,614725.0,614725.0,21657,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126044,1527228.00
01/22/2017 18:00,2,0.000,ALERT,212.16,299.37,59.975,1485126003,"201051344000685","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,611212.0,611212.0,21914,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126046,1527229.00
01/22/2017 18:00,2,0.000,ALERT,211.93,299.37,59.949,1485126003,"201051344000917","219011344069620",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,608177.7,608177.7,21927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126048,1527230.00
01/22/2017 18:00,2,0.000,ALERT,211.93,299.67,59.981,1485126003,"201051344001145","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,614167.8,614167.8,21789,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126050,1527231.00
01/22/2017 18:00,2,0.000,ALERT,211.70,298.47,59.986,1485126003,"201051344000651","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,606760.0,606760.0,21959,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126052,1527232.00
01/22/2017 18:00,2,0.000,ALERT,209.90,296.06,59.986,1485126003,"274151322000088","219011344069620",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,830866.5,830866.5,21642,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126053,1527233.00
01/22/2017 18:00,2,0.000,ALERT,210.80,295.46,59.996,1485126003,"274151322000068","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,720957.1,720957.1,22113,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126055,1527234.00
01/22/2017 18:00,2,0.000,ALERT,211.25,299.07,59.991,1485126003,"201051344001135","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,602372.3,602372.3,22006,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126057,1527235.00
01/22/2017 18:00,2,0.000,ALERT,211.25,299.67,59.991,1485126003,"201051344000594","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,618478.1,618478.1,21897,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126059,1527236.00
01/22/2017 18:00,2,0.000,ALERT,211.70,299.07,60.002,1485126003,"201051344001203","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,610722.8,610722.8,22008,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126060,1527237.00
01/22/2017 18:00,2,0.000,ALERT,210.12,296.06,60.002,1485126003,"274151322000054","219011344069620",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,847073.8,847073.8,21723,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126062,1527238.00
01/22/2017 18:00,2,0.000,ALERT,211.70,298.77,59.996,1485126003,"201051344000867","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,604874.5,604874.5,21990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126064,1527239.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.37,59.996,1485126003,"201051344001093","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,607707.4,607707.4,21928,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126066,1527240.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.37,59.975,1485126003,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,623852.2,623852.2,21578,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126068,1527241.00
01/22/2017 18:00,2,0.000,ALERT,211.70,298.47,60.007,1485126003,"201051344000648","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,613468.7,613468.7,21562,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126070,1527242.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.67,59.996,1485126003,"201051344000569","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,624168.4,624168.4,21588,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126071,1527243.00
01/22/2017 18:00,2,0.000,ALERT,211.25,299.07,60.002,1485126003,"201051344000983","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,616996.6,616996.6,21715,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126073,1527244.00
01/22/2017 18:00,2,0.000,ALERT,211.48,299.07,59.986,1485126003,"201051344001158","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,605528.4,605528.4,21906,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126075,1527245.00
01/22/2017 18:00,2,0.000,ALERT,211.70,299.67,60.007,1485126003,"201051344000576","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,616125.8,616125.8,21612,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126077,1527246.00
01/22/2017 18:00,2,0.000,ALERT,210.35,295.16,59.991,1485126003,"274151322000087","219011344069620",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,819094.3,819094.3,21925,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126078,1527247.00
01/22/2017 18:15,2,0.000,ALERT,211.03,297.57,60.028,1485126903,"201051344000645","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,615438.3,615438.3,21587,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126905,1527248.00
01/22/2017 18:15,2,0.000,ALERT,209.90,296.36,59.991,1485126903,"274151322000085","219011344069620",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,845699.6,845699.6,21732,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126907,1527249.00
01/22/2017 18:15,2,0.000,ALERT,211.25,297.57,59.991,1485126903,"201051344000633","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,604682.6,604682.6,21966,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126908,1527250.00
01/22/2017 18:15,2,0.000,ALERT,210.80,297.57,60.002,1485126903,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,607510.6,607510.6,21939,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126910,1527251.00
01/22/2017 18:15,2,0.000,ALERT,210.80,298.47,59.986,1485126903,"201051344000646","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,603399.2,603399.2,21925,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126912,1527252.00
01/22/2017 18:15,2,0.000,ALERT,209.67,295.76,59.991,1485126903,"274151322000052","219011344069620",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,873965.2,873965.2,21490,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126914,1527253.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.77,60.002,1485126903,"201051344000585","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,613976.7,613976.7,21984,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126916,1527254.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.77,59.996,1485126903,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,606722.2,606722.2,21848,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126917,1527255.00
01/22/2017 18:15,2,0.000,ALERT,211.48,299.37,59.996,1485126903,"201051344000582","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,598679.4,598679.4,21959,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126919,1527256.00
01/22/2017 18:15,2,0.000,ALERT,210.57,298.47,60.002,1485126903,"201051344000955","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,613895.2,613895.2,21917,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126921,1527257.00
01/22/2017 18:15,2,0.000,ALERT,209.90,295.76,59.996,1485126903,"274151322000094","219011344069620",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,719878.4,719878.4,22219,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126923,1527258.00
01/22/2017 18:15,2,0.000,ALERT,210.80,298.47,59.991,1485126903,"201051344000579","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,622959.9,622959.9,21860,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126925,1527259.00
01/22/2017 18:15,2,0.000,ALERT,211.03,299.07,59.996,1485126903,"201051344000890","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,610869.2,610869.2,21986,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126926,1527260.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.47,60.007,1485126903,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,611925.2,611925.2,21997,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126928,1527261.00
01/22/2017 18:15,2,0.000,ALERT,211.25,298.17,60.034,1485126903,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,595639.8,595639.8,22114,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126930,1527262.00
01/22/2017 18:15,2,0.000,ALERT,209.90,296.06,59.970,1485126903,"274151322000083","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,865552.5,865552.5,21527,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126932,1527263.00
01/22/2017 18:15,2,0.000,ALERT,210.35,295.76,59.981,1485126903,"274151322000076","219011344069620",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,922895.3,922895.3,21637,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126934,1527264.00
01/22/2017 18:15,2,0.000,ALERT,210.35,298.17,60.012,1485126903,"201051344000868","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,606017.0,606017.0,21953,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126935,1527265.00
01/22/2017 18:15,2,0.000,ALERT,209.67,297.26,60.007,1485126903,"274151322000095","219011344069620",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,913840.7,913840.7,21704,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126937,1527266.00
01/22/2017 18:15,2,0.000,ALERT,210.35,297.57,60.007,1485126903,"201051344000988","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,568171.4,568171.4,21987,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126939,1527267.00
01/22/2017 18:15,2,0.000,ALERT,210.80,297.87,60.012,1485126903,"201051344001025","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,612133.0,612133.0,22016,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126941,1527268.00
01/22/2017 18:15,2,0.000,ALERT,210.35,297.87,60.007,1485126903,"201051344000458","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,616072.0,616072.0,21727,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126943,1527269.00
01/22/2017 18:15,2,0.000,ALERT,211.03,297.57,59.996,1485126903,"201051344000853","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,614725.0,614725.0,21659,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126945,1527270.00
01/22/2017 18:15,2,0.000,ALERT,211.48,298.77,60.002,1485126903,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,611212.0,611212.0,21916,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126947,1527271.00
01/22/2017 18:15,2,0.000,ALERT,211.25,298.17,59.996,1485126903,"201051344000917","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,608177.7,608177.7,21929,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126948,1527272.00
01/22/2017 18:15,2,0.000,ALERT,211.25,298.47,60.002,1485126903,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,614167.8,614167.8,21791,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126950,1527273.00
01/22/2017 18:15,2,0.000,ALERT,211.25,297.87,59.965,1485126903,"201051344000651","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,606760.0,606760.0,21961,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126952,1527274.00
01/22/2017 18:15,2,0.000,ALERT,209.22,296.06,59.991,1485126903,"274151322000088","219011344069620",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,830866.5,830866.5,21644,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126954,1527275.00
01/22/2017 18:15,2,0.000,ALERT,210.35,295.16,59.975,1485126903,"274151322000068","219011344069620",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,720957.1,720957.1,22115,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126956,1527276.00
01/22/2017 18:15,2,0.000,ALERT,210.80,298.47,59.954,1485126903,"201051344001135","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,602372.3,602372.3,22008,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126958,1527277.00
01/22/2017 18:15,2,0.000,ALERT,210.35,298.47,59.981,1485126903,"201051344000594","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,618478.1,618478.1,21899,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126959,1527278.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.17,59.986,1485126903,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,610722.8,610722.8,22010,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126961,1527279.00
01/22/2017 18:15,2,0.000,ALERT,209.67,296.66,59.965,1485126903,"274151322000054","219011344069620",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,847073.8,847073.8,21725,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126963,1527280.00
01/22/2017 18:15,2,0.000,ALERT,210.80,296.96,59.965,1485126903,"201051344000867","219011344069620",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,604874.5,604874.5,21992,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126965,1527281.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.47,59.975,1485126903,"201051344001093","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,607707.4,607707.4,21930,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126966,1527282.00
01/22/2017 18:15,2,0.000,ALERT,210.57,297.87,59.970,1485126903,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,623852.2,623852.2,21580,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126968,1527283.00
01/22/2017 18:15,2,0.000,ALERT,210.57,296.96,59.970,1485126903,"201051344000648","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,613468.7,613468.7,21564,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126970,1527284.00
01/22/2017 18:15,2,0.000,ALERT,210.57,298.17,59.959,1485126903,"201051344000569","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,624168.4,624168.4,21590,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126972,1527285.00
01/22/2017 18:15,2,0.000,ALERT,210.57,297.87,59.981,1485126903,"201051344000983","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,616996.6,616996.6,21717,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126974,1527286.00
01/22/2017 18:15,2,0.000,ALERT,210.57,297.26,60.023,1485126903,"201051344001158","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,605528.4,605528.4,21908,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126975,1527287.00
01/22/2017 18:15,2,0.000,ALERT,211.03,298.47,59.986,1485126903,"201051344000576","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,616125.8,616125.8,21614,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485126977,1527288.00
01/22/2017 18:15,2,0.000,ALERT,209.67,295.76,59.933,1485126903,"274151322000087","219011344069620",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,819094.3,819094.3,21927,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485126979,1527289.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.47,59.991,1485127803,"201051344000645","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,615438.3,615438.3,21589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127805,1527290.00
01/22/2017 18:30,2,0.000,ALERT,211.03,297.57,59.975,1485127803,"274151322000085","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,845699.6,845699.6,21734,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127807,1527291.00
01/22/2017 18:30,2,0.000,ALERT,211.70,298.47,59.986,1485127803,"201051344000633","219011344069620",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,604682.6,604682.6,21968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127808,1527292.00
01/22/2017 18:30,2,0.000,ALERT,211.25,298.17,59.991,1485127803,"201051344000469","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,607510.6,607510.6,21941,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127810,1527293.00
01/22/2017 18:30,2,0.000,ALERT,211.25,298.47,59.959,1485127803,"201051344000646","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,603399.2,603399.2,21927,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127812,1527294.00
01/22/2017 18:30,2,0.000,ALERT,210.80,298.47,59.991,1485127803,"274151322000052","219011344069620",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,873965.2,873965.2,21492,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127814,1527295.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.47,59.981,1485127803,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,613976.7,613976.7,21986,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127816,1527296.00
01/22/2017 18:30,2,0.000,ALERT,211.25,298.47,59.981,1485127803,"201051344001230","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,606722.2,606722.2,21850,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127818,1527297.00
01/22/2017 18:30,2,0.000,ALERT,211.93,299.07,59.986,1485127803,"201051344000582","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,598679.4,598679.4,21961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127819,1527298.00
01/22/2017 18:30,2,0.000,ALERT,211.03,298.17,59.981,1485127803,"201051344000955","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,613895.2,613895.2,21919,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127821,1527299.00
01/22/2017 18:30,2,0.000,ALERT,211.03,297.26,59.970,1485127803,"274151322000094","219011344069620",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,719878.4,719878.4,22221,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127823,1527300.00
01/22/2017 18:30,2,0.000,ALERT,211.25,299.07,59.975,1485127803,"201051344000579","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,622959.9,622959.9,21862,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127825,1527301.00
01/22/2017 18:30,2,0.000,ALERT,211.25,298.77,59.981,1485127803,"201051344000890","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,610869.2,610869.2,21988,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127827,1527302.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.47,59.975,1485127803,"201051344000438","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,611925.2,611925.2,21999,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127828,1527303.00
01/22/2017 18:30,2,0.000,ALERT,211.48,297.57,60.002,1485127803,"201051344000417","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,595639.8,595639.8,22116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127830,1527304.00
01/22/2017 18:30,2,0.000,ALERT,211.25,297.87,59.991,1485127803,"274151322000083","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,865552.5,865552.5,21529,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127832,1527305.00
01/22/2017 18:30,2,0.000,ALERT,211.70,297.26,59.981,1485127803,"274151322000076","219011344069620",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,922895.3,922895.3,21639,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127834,1527306.00
01/22/2017 18:30,2,0.000,ALERT,211.25,299.07,59.954,1485127803,"201051344000868","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,606017.0,606017.0,21955,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127836,1527307.00
01/22/2017 18:30,2,0.000,ALERT,211.03,298.47,59.986,1485127803,"274151322000095","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,913840.7,913840.7,21706,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127838,1527308.00
01/22/2017 18:30,2,0.000,ALERT,211.03,298.17,60.039,1485127803,"201051344000988","219011344069620",0.00,4.50,0,293.36,299.97,0.0,0.0,0.000,568171.4,568171.4,21989,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127840,1527309.00
01/22/2017 18:30,2,0.000,ALERT,211.25,297.57,59.991,1485127803,"201051344001025","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,612133.0,612133.0,22018,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127841,1527310.00
01/22/2017 18:30,2,0.000,ALERT,211.03,298.47,59.991,1485127803,"201051344000458","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,616072.0,616072.0,21729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127843,1527311.00
01/22/2017 18:30,2,0.000,ALERT,211.93,298.47,59.996,1485127803,"201051344000853","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,614725.0,614725.0,21661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127845,1527312.00
01/22/2017 18:30,2,0.000,ALERT,211.70,298.17,59.996,1485127803,"201051344000685","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,611212.0,611212.0,21918,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127847,1527313.00
01/22/2017 18:30,2,0.000,ALERT,211.48,297.87,59.970,1485127803,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,608177.7,608177.7,21931,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127849,1527314.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.17,60.002,1485127803,"201051344001145","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,614167.8,614167.8,21793,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127850,1527315.00
01/22/2017 18:30,2,0.000,ALERT,211.48,297.57,60.028,1485127803,"201051344000651","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,606760.0,606760.0,21963,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127852,1527316.00
01/22/2017 18:30,2,0.000,ALERT,210.35,297.26,59.986,1485127803,"274151322000088","219011344069620",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,830866.5,830866.5,21646,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127854,1527317.00
01/22/2017 18:30,2,0.000,ALERT,211.70,296.96,59.975,1485127803,"274151322000068","219011344069620",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,720957.1,720957.1,22117,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127856,1527318.00
01/22/2017 18:30,2,0.000,ALERT,210.80,297.87,60.012,1485127803,"201051344001135","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,602372.3,602372.3,22010,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127857,1527319.00
01/22/2017 18:30,2,0.000,ALERT,211.03,299.37,60.002,1485127803,"201051344000594","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,618478.1,618478.1,21901,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127859,1527320.00
01/22/2017 18:30,2,0.000,ALERT,211.25,297.57,60.012,1485127803,"201051344001203","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,610722.8,610722.8,22012,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127861,1527321.00
01/22/2017 18:30,2,0.000,ALERT,210.80,298.17,60.007,1485127803,"274151322000054","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,847073.8,847073.8,21727,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127863,1527322.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.17,59.996,1485127803,"201051344000867","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,604874.5,604874.5,21994,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127865,1527323.00
01/22/2017 18:30,2,0.000,ALERT,211.25,297.87,60.007,1485127803,"201051344001093","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,607707.4,607707.4,21932,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127867,1527324.00
01/22/2017 18:30,2,0.000,ALERT,211.03,298.47,59.975,1485127803,"201051344000900","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,623852.2,623852.2,21582,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127868,1527325.00
01/22/2017 18:30,2,0.000,ALERT,211.48,297.87,60.002,1485127803,"201051344000648","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,613468.7,613468.7,21566,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127870,1527326.00
01/22/2017 18:30,2,0.000,ALERT,211.48,299.07,60.007,1485127803,"201051344000569","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,624168.4,624168.4,21592,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127872,1527327.00
01/22/2017 18:30,2,0.000,ALERT,211.25,298.77,59.991,1485127803,"201051344000983","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,616996.6,616996.6,21719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127874,1527328.00
01/22/2017 18:30,2,0.000,ALERT,211.48,298.47,60.012,1485127803,"201051344001158","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,605528.4,605528.4,21910,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127876,1527329.00
01/22/2017 18:30,2,0.000,ALERT,211.70,299.07,60.007,1485127803,"201051344000576","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,616125.8,616125.8,21616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485127877,1527330.00
01/22/2017 18:30,2,0.000,ALERT,211.03,296.66,59.996,1485127803,"274151322000087","219011344069620",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,819094.3,819094.3,21929,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485127879,1527331.00
01/22/2017 18:45,2,0.000,ALERT,211.70,298.77,60.018,1485128704,"201051344000645","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,615438.3,615438.3,21591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128706,1527332.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.87,59.975,1485128704,"274151322000085","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,845699.6,845699.6,21736,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128707,1527333.00
01/22/2017 18:45,2,0.000,ALERT,211.93,298.47,59.981,1485128704,"201051344000633","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,604682.6,604682.6,21970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128709,1527334.00
01/22/2017 18:45,2,0.000,ALERT,211.25,298.47,59.981,1485128704,"201051344000469","219011344069620",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,607510.6,607510.6,21943,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128711,1527335.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.87,60.018,1485128704,"201051344000646","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,603399.2,603399.2,21929,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128713,1527336.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.57,59.986,1485128704,"274151322000052","219011344069620",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,873965.2,873965.2,21494,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128715,1527337.00
01/22/2017 18:45,2,0.000,ALERT,211.25,298.17,59.991,1485128704,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,613976.7,613976.7,21988,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128716,1527338.00
01/22/2017 18:45,2,0.000,ALERT,211.03,298.17,59.986,1485128704,"201051344001230","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,606722.2,606722.2,21852,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128718,1527339.00
01/22/2017 18:45,2,0.000,ALERT,211.70,298.77,59.991,1485128704,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,598679.4,598679.4,21963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128720,1527340.00
01/22/2017 18:45,2,0.000,ALERT,210.80,297.87,59.938,1485128704,"201051344000955","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,613895.2,613895.2,21921,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128722,1527341.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.26,59.975,1485128704,"274151322000094","219011344069620",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,719878.4,719878.4,22223,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128723,1527342.00
01/22/2017 18:45,2,0.000,ALERT,211.25,299.37,60.002,1485128704,"201051344000579","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,622959.9,622959.9,21864,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128725,1527343.00
01/22/2017 18:45,2,0.000,ALERT,211.25,298.47,59.975,1485128704,"201051344000890","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,610869.2,610869.2,21990,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128727,1527344.00
01/22/2017 18:45,2,0.000,ALERT,211.25,297.87,59.975,1485128704,"201051344000438","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,611925.2,611925.2,22001,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128729,1527345.00
01/22/2017 18:45,2,0.000,ALERT,211.25,297.26,59.996,1485128704,"201051344000417","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,595639.8,595639.8,22118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128731,1527346.00
01/22/2017 18:45,2,0.000,ALERT,211.25,297.87,59.986,1485128704,"274151322000083","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,865552.5,865552.5,21531,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128732,1527347.00
01/22/2017 18:45,2,0.000,ALERT,211.48,297.57,59.991,1485128704,"274151322000076","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,922895.3,922895.3,21641,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128734,1527348.00
01/22/2017 18:45,2,0.000,ALERT,211.25,299.37,59.986,1485128704,"201051344000868","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,606017.0,606017.0,21957,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128736,1527349.00
01/22/2017 18:45,2,0.000,ALERT,211.03,298.77,59.986,1485128704,"274151322000095","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,913840.7,913840.7,21708,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128738,1527350.00
01/22/2017 18:45,2,0.000,ALERT,211.03,298.77,59.991,1485128704,"201051344000988","219011344069620",0.00,4.50,0,293.96,299.97,0.0,0.0,0.000,568171.4,568171.4,21991,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128740,1527351.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.57,59.991,1485128704,"201051344001025","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,612133.0,612133.0,22020,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128742,1527352.00
01/22/2017 18:45,2,0.000,ALERT,211.03,298.77,59.991,1485128704,"201051344000458","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,616072.0,616072.0,21731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128744,1527353.00
01/22/2017 18:45,2,0.000,ALERT,211.93,299.07,59.954,1485128704,"201051344000853","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,614725.0,614725.0,21663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128745,1527354.00
01/22/2017 18:45,2,0.000,ALERT,211.48,298.17,59.996,1485128704,"201051344000685","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,611212.0,611212.0,21920,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128747,1527355.00
01/22/2017 18:45,2,0.000,ALERT,211.25,297.57,59.996,1485128704,"201051344000917","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,608177.7,608177.7,21933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128749,1527356.00
