ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 18:45,2,0.000,ALERT,211.48,298.17,59.996,1485128704,"201051344001145","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,614167.8,614167.8,21795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128751,1527357.00
01/22/2017 18:45,2,0.000,ALERT,211.25,297.26,59.981,1485128704,"201051344000651","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,606760.0,606760.0,21965,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128753,1527358.00
01/22/2017 18:45,2,0.000,ALERT,210.57,297.87,59.954,1485128704,"274151322000088","219011344069620",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,830866.5,830866.5,21648,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128754,1527359.00
01/22/2017 18:45,2,0.000,ALERT,211.70,297.26,59.991,1485128704,"274151322000068","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,720957.1,720957.1,22119,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128756,1527360.00
01/22/2017 18:45,2,0.000,ALERT,210.80,297.87,59.991,1485128704,"201051344001135","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,602372.3,602372.3,22012,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128758,1527361.00
01/22/2017 18:45,2,0.000,ALERT,210.80,299.07,59.986,1485128704,"201051344000594","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,618478.1,618478.1,21903,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128760,1527362.00
01/22/2017 18:45,2,0.000,ALERT,211.48,297.87,59.986,1485128704,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,610722.8,610722.8,22014,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128762,1527363.00
01/22/2017 18:45,2,0.000,ALERT,210.80,298.17,59.959,1485128704,"274151322000054","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,847073.8,847073.8,21729,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128763,1527364.00
01/22/2017 18:45,2,0.000,ALERT,211.48,297.87,59.996,1485128704,"201051344000867","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,604874.5,604874.5,21996,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128765,1527365.00
01/22/2017 18:45,2,0.000,ALERT,211.25,298.17,59.996,1485128704,"201051344001093","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,607707.4,607707.4,21934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128767,1527366.00
01/22/2017 18:45,2,0.000,ALERT,211.03,298.77,60.002,1485128704,"201051344000900","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,623852.2,623852.2,21584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128769,1527367.00
01/22/2017 18:45,2,0.000,ALERT,211.48,298.17,59.959,1485128704,"201051344000648","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,613468.7,613468.7,21568,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128770,1527368.00
01/22/2017 18:45,2,0.000,ALERT,211.25,299.37,59.991,1485128704,"201051344000569","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,624168.4,624168.4,21594,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485128772,1527369.00
01/22/2017 18:45,2,0.000,ALERT,211.25,298.77,59.986,1485128704,"201051344000983","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,616996.6,616996.6,21721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128774,1527370.00
01/22/2017 18:45,2,0.000,ALERT,211.48,298.47,60.007,1485128704,"201051344001158","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,605528.4,605528.4,21912,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128776,1527371.00
01/22/2017 18:45,2,0.000,ALERT,211.93,299.67,59.996,1485128704,"201051344000576","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,616125.8,616125.8,21618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128778,1527372.00
01/22/2017 18:45,2,0.000,ALERT,211.03,297.26,60.028,1485128704,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,819094.3,819094.3,21931,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485128780,1527373.00
01/22/2017 19:00,2,0.000,ALERT,211.70,298.77,60.002,1485129603,"201051344000645","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,615438.3,615438.3,21593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129605,1527374.00
01/22/2017 19:00,2,0.000,ALERT,211.03,297.57,59.991,1485129603,"274151322000085","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,845699.6,845699.6,21738,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129607,1527375.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.47,60.007,1485129603,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,604682.6,604682.6,21972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129609,1527376.00
01/22/2017 19:00,2,0.000,ALERT,211.25,298.47,60.028,1485129603,"201051344000469","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,607510.6,607510.6,21945,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129611,1527377.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.17,60.007,1485129603,"201051344000646","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,603399.2,603399.2,21931,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129612,1527378.00
01/22/2017 19:00,2,0.000,ALERT,210.35,297.87,60.002,1485129603,"274151322000052","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,873965.2,873965.2,21496,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129614,1527379.00
01/22/2017 19:00,2,0.000,ALERT,211.25,298.47,60.007,1485129603,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,613976.7,613976.7,21990,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129616,1527380.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.47,60.023,1485129603,"201051344001230","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,606722.2,606722.2,21854,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129618,1527381.00
01/22/2017 19:00,2,0.000,ALERT,211.70,299.07,60.002,1485129603,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,598679.4,598679.4,21965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129620,1527382.00
01/22/2017 19:00,2,0.000,ALERT,210.80,298.17,60.007,1485129603,"201051344000955","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,613895.2,613895.2,21923,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129621,1527383.00
01/22/2017 19:00,2,0.000,ALERT,210.80,296.66,59.991,1485129603,"274151322000094","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,719878.4,719878.4,22225,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129623,1527384.00
01/22/2017 19:00,2,0.000,ALERT,211.25,299.07,59.996,1485129603,"201051344000579","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,622959.9,622959.9,21866,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129625,1527385.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.47,59.996,1485129603,"201051344000890","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,610869.2,610869.2,21992,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129627,1527386.00
01/22/2017 19:00,2,0.000,ALERT,211.25,298.17,59.981,1485129603,"201051344000438","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,611925.2,611925.2,22003,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129628,1527387.00
01/22/2017 19:00,2,0.000,ALERT,211.25,297.57,59.981,1485129603,"201051344000417","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,595639.8,595639.8,22120,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129630,1527388.00
01/22/2017 19:00,2,0.000,ALERT,210.80,297.57,60.007,1485129603,"274151322000083","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,865552.5,865552.5,21533,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129632,1527389.00
01/22/2017 19:00,2,0.000,ALERT,211.48,297.26,59.991,1485129603,"274151322000076","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,922895.3,922895.3,21643,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129634,1527390.00
01/22/2017 19:00,2,0.000,ALERT,211.03,299.07,59.996,1485129603,"201051344000868","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,606017.0,606017.0,21959,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129636,1527391.00
01/22/2017 19:00,2,0.000,ALERT,210.80,298.47,59.996,1485129603,"274151322000095","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,913840.7,913840.7,21710,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129637,1527392.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.47,59.991,1485129603,"201051344000988","219011344069620",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,568171.4,568171.4,21993,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129639,1527393.00
01/22/2017 19:00,2,0.000,ALERT,210.80,297.26,59.991,1485129603,"201051344001025","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,612133.0,612133.0,22022,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129641,1527394.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.77,60.002,1485129603,"201051344000458","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,616072.0,616072.0,21733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129643,1527395.00
01/22/2017 19:00,2,0.000,ALERT,211.70,298.77,59.996,1485129603,"201051344000853","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,614725.0,614725.0,21665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129645,1527396.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.17,59.991,1485129603,"201051344000685","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,611212.0,611212.0,21922,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129646,1527397.00
01/22/2017 19:00,2,0.000,ALERT,211.25,297.57,59.991,1485129603,"201051344000917","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,608177.7,608177.7,21935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129648,1527398.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.47,59.996,1485129603,"201051344001145","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,614167.8,614167.8,21797,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129650,1527399.00
01/22/2017 19:00,2,0.000,ALERT,211.25,297.26,60.012,1485129603,"201051344000651","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,606760.0,606760.0,21967,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129652,1527400.00
01/22/2017 19:00,2,0.000,ALERT,210.57,297.26,59.991,1485129603,"274151322000088","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,830866.5,830866.5,21650,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129654,1527401.00
01/22/2017 19:00,2,0.000,ALERT,211.48,296.66,59.996,1485129603,"274151322000068","219011344069620",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,720957.1,720957.1,22121,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129655,1527402.00
01/22/2017 19:00,2,0.000,ALERT,210.80,298.17,60.002,1485129603,"201051344001135","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,602372.3,602372.3,22014,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129657,1527403.00
01/22/2017 19:00,2,0.000,ALERT,210.80,299.37,60.028,1485129603,"201051344000594","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,618478.1,618478.1,21905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129659,1527404.00
01/22/2017 19:00,2,0.000,ALERT,211.25,297.87,60.002,1485129603,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,610722.8,610722.8,22016,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129661,1527405.00
01/22/2017 19:00,2,0.000,ALERT,210.80,297.57,59.996,1485129603,"274151322000054","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,847073.8,847073.8,21731,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129663,1527406.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.17,59.991,1485129603,"201051344000867","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,604874.5,604874.5,21998,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129664,1527407.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.17,59.996,1485129603,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,607707.4,607707.4,21936,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129666,1527408.00
01/22/2017 19:00,2,0.000,ALERT,211.03,298.77,59.996,1485129603,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,623852.2,623852.2,21586,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129668,1527409.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.17,59.949,1485129603,"201051344000648","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,613468.7,613468.7,21570,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129670,1527410.00
01/22/2017 19:00,2,0.000,ALERT,211.25,299.07,59.949,1485129603,"201051344000569","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,624168.4,624168.4,21596,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129672,1527411.00
01/22/2017 19:00,2,0.000,ALERT,211.25,299.07,60.007,1485129603,"201051344000983","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,616996.6,616996.6,21723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129674,1527412.00
01/22/2017 19:00,2,0.000,ALERT,211.48,298.47,60.007,1485129603,"201051344001158","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,605528.4,605528.4,21914,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485129675,1527413.00
01/22/2017 19:00,2,0.000,ALERT,211.70,299.37,59.986,1485129603,"201051344000576","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,616125.8,616125.8,21620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129677,1527414.00
01/22/2017 19:00,2,0.000,ALERT,211.03,296.36,60.007,1485129603,"274151322000087","219011344069620",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,819094.3,819094.3,21933,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485129679,1527415.00
01/22/2017 19:15,2,0.000,ALERT,211.93,298.77,59.965,1485130504,"201051344000645","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,615438.3,615438.3,21595,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130506,1527416.00
01/22/2017 19:15,2,0.000,ALERT,211.25,297.87,59.981,1485130504,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,845699.6,845699.6,21740,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130508,1527417.00
01/22/2017 19:15,2,0.000,ALERT,211.93,298.77,59.986,1485130504,"201051344000633","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,604682.6,604682.6,21974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130509,1527418.00
01/22/2017 19:15,2,0.000,ALERT,211.48,298.77,59.970,1485130504,"201051344000469","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,607510.6,607510.6,21947,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130511,1527419.00
01/22/2017 19:15,2,0.000,ALERT,210.80,297.87,59.986,1485130504,"201051344000646","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,603399.2,603399.2,21933,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130513,1527420.00
01/22/2017 19:15,2,0.000,ALERT,211.03,297.57,59.970,1485130504,"274151322000052","219011344069620",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,873965.2,873965.2,21498,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130515,1527421.00
01/22/2017 19:15,2,0.000,ALERT,211.03,297.87,60.002,1485130504,"201051344000585","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,613976.7,613976.7,21992,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130517,1527422.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.17,59.970,1485130504,"201051344001230","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,606722.2,606722.2,21856,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130518,1527423.00
01/22/2017 19:15,2,0.000,ALERT,211.70,298.77,59.970,1485130504,"201051344000582","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,598679.4,598679.4,21967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130520,1527424.00
01/22/2017 19:15,2,0.000,ALERT,210.57,297.57,59.965,1485130504,"201051344000955","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,613895.2,613895.2,21925,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130522,1527425.00
01/22/2017 19:15,2,0.000,ALERT,211.03,296.96,59.970,1485130504,"274151322000094","219011344069620",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,719878.4,719878.4,22227,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130524,1527426.00
01/22/2017 19:15,2,0.000,ALERT,211.25,299.37,59.975,1485130504,"201051344000579","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,622959.9,622959.9,21868,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130526,1527427.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.47,59.949,1485130504,"201051344000890","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,610869.2,610869.2,21994,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130527,1527428.00
01/22/2017 19:15,2,0.000,ALERT,211.03,297.57,59.970,1485130504,"201051344000438","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,611925.2,611925.2,22005,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130529,1527429.00
01/22/2017 19:15,2,0.000,ALERT,211.25,296.96,59.959,1485130504,"201051344000417","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,595639.8,595639.8,22122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130531,1527430.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.17,59.965,1485130504,"274151322000083","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,865552.5,865552.5,21535,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130533,1527431.00
01/22/2017 19:15,2,0.000,ALERT,211.70,297.26,59.954,1485130504,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,922895.3,922895.3,21645,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130534,1527432.00
01/22/2017 19:15,2,0.000,ALERT,211.25,299.37,59.965,1485130504,"201051344000868","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,606017.0,606017.0,21961,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130536,1527433.00
01/22/2017 19:15,2,0.000,ALERT,210.80,298.17,59.965,1485130504,"274151322000095","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,913840.7,913840.7,21712,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130538,1527434.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.47,60.002,1485130504,"201051344000988","219011344069620",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,568171.4,568171.4,21995,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130540,1527435.00
01/22/2017 19:15,2,0.000,ALERT,210.80,296.96,59.975,1485130504,"201051344001025","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,612133.0,612133.0,22024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130542,1527436.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.77,59.975,1485130504,"201051344000458","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,616072.0,616072.0,21735,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130544,1527437.00
01/22/2017 19:15,2,0.000,ALERT,211.70,298.47,59.965,1485130504,"201051344000853","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,614725.0,614725.0,21667,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130545,1527438.00
01/22/2017 19:15,2,0.000,ALERT,211.48,297.87,59.991,1485130504,"201051344000685","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,611212.0,611212.0,21924,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130547,1527439.00
01/22/2017 19:15,2,0.000,ALERT,211.25,297.26,60.002,1485130504,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,608177.7,608177.7,21937,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130549,1527440.00
01/22/2017 19:15,2,0.000,ALERT,211.03,297.26,59.949,1485130504,"201051344001145","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,614167.8,614167.8,21799,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130551,1527441.00
01/22/2017 19:15,2,0.000,ALERT,211.25,296.96,59.965,1485130504,"201051344000651","219011344069620",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,606760.0,606760.0,21969,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130553,1527442.00
01/22/2017 19:15,2,0.000,ALERT,210.35,296.66,59.975,1485130504,"274151322000088","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,830866.5,830866.5,21652,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130554,1527443.00
01/22/2017 19:15,2,0.000,ALERT,211.25,296.06,59.970,1485130504,"274151322000068","219011344069620",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,720957.1,720957.1,22123,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130556,1527444.00
01/22/2017 19:15,2,0.000,ALERT,210.80,297.57,59.965,1485130504,"201051344001135","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,602372.3,602372.3,22016,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130558,1527445.00
01/22/2017 19:15,2,0.000,ALERT,210.80,299.07,59.975,1485130504,"201051344000594","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,618478.1,618478.1,21907,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130560,1527446.00
01/22/2017 19:15,2,0.000,ALERT,211.25,297.57,59.965,1485130504,"201051344001203","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,610722.8,610722.8,22018,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130562,1527447.00
01/22/2017 19:15,2,0.000,ALERT,210.57,296.66,59.959,1485130504,"274151322000054","219011344069620",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,847073.8,847073.8,21733,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130563,1527448.00
01/22/2017 19:15,2,0.000,ALERT,211.48,298.17,59.975,1485130504,"201051344000867","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,604874.5,604874.5,22000,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130565,1527449.00
01/22/2017 19:15,2,0.000,ALERT,211.25,297.87,59.965,1485130504,"201051344001093","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,607707.4,607707.4,21938,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130567,1527450.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.47,59.970,1485130504,"201051344000900","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,623852.2,623852.2,21588,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130569,1527451.00
01/22/2017 19:15,2,0.000,ALERT,211.25,297.87,59.959,1485130504,"201051344000648","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,613468.7,613468.7,21572,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130571,1527452.00
01/22/2017 19:15,2,0.000,ALERT,211.03,299.07,59.949,1485130504,"201051344000569","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,624168.4,624168.4,21598,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130573,1527453.00
01/22/2017 19:15,2,0.000,ALERT,211.25,298.77,59.938,1485130504,"201051344000983","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,616996.6,616996.6,21725,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485130575,1527454.00
01/22/2017 19:15,2,0.000,ALERT,211.03,298.47,59.949,1485130504,"201051344001158","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,605528.4,605528.4,21916,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130576,1527455.00
01/22/2017 19:15,2,0.000,ALERT,211.70,299.07,59.970,1485130504,"201051344000576","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,616125.8,616125.8,21622,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130578,1527456.00
01/22/2017 19:15,2,0.000,ALERT,211.03,296.36,59.965,1485130504,"274151322000087","219011344069620",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,819094.3,819094.3,21935,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485130580,1527457.00
01/22/2017 19:30,2,0.000,ALERT,211.25,297.57,59.965,1485131404,"201051344000645","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,615438.3,615438.3,21597,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131406,1527458.00
01/22/2017 19:30,2,0.000,ALERT,210.57,296.96,59.981,1485131404,"274151322000085","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,845699.6,845699.6,21742,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131407,1527459.00
01/22/2017 19:30,2,0.000,ALERT,211.48,297.26,59.981,1485131404,"201051344000633","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,604682.6,604682.6,21976,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131409,1527460.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.87,60.002,1485131404,"201051344000469","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,607510.6,607510.6,21949,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131411,1527461.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.87,59.981,1485131404,"201051344000646","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,603399.2,603399.2,21935,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131413,1527462.00
01/22/2017 19:30,2,0.000,ALERT,210.35,296.96,59.970,1485131404,"274151322000052","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,873965.2,873965.2,21500,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131415,1527463.00
01/22/2017 19:30,2,0.000,ALERT,211.48,298.47,59.954,1485131404,"201051344000585","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,613976.7,613976.7,21994,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131416,1527464.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.47,59.981,1485131404,"201051344001230","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,606722.2,606722.2,21858,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131418,1527465.00
01/22/2017 19:30,2,0.000,ALERT,211.70,299.07,59.975,1485131404,"201051344000582","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,598679.4,598679.4,21969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131420,1527466.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.17,59.981,1485131404,"201051344000955","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,613895.2,613895.2,21927,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131422,1527467.00
01/22/2017 19:30,2,0.000,ALERT,210.35,296.06,59.975,1485131404,"274151322000094","219011344069620",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,719878.4,719878.4,22229,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131424,1527468.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.77,59.975,1485131404,"201051344000579","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,622959.9,622959.9,21870,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131425,1527469.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.77,59.975,1485131404,"201051344000890","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,610869.2,610869.2,21996,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131427,1527470.00
01/22/2017 19:30,2,0.000,ALERT,211.48,298.17,59.975,1485131404,"201051344000438","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,611925.2,611925.2,22007,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131429,1527471.00
01/22/2017 19:30,2,0.000,ALERT,211.48,297.87,59.975,1485131404,"201051344000417","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,595639.8,595639.8,22124,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131431,1527472.00
01/22/2017 19:30,2,0.000,ALERT,210.80,297.26,59.975,1485131404,"274151322000083","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,865552.5,865552.5,21537,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131433,1527473.00
01/22/2017 19:30,2,0.000,ALERT,211.25,297.26,59.996,1485131404,"274151322000076","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,922895.3,922895.3,21647,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131435,1527474.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.77,59.959,1485131404,"201051344000868","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,606017.0,606017.0,21963,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131436,1527475.00
01/22/2017 19:30,2,0.000,ALERT,210.57,297.87,59.970,1485131404,"274151322000095","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,913840.7,913840.7,21714,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131438,1527476.00
01/22/2017 19:30,2,0.000,ALERT,210.80,298.17,59.970,1485131404,"201051344000988","219011344069620",0.00,4.00,0,293.66,300.57,0.0,0.0,0.000,568171.4,568171.4,21997,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131440,1527477.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.26,59.970,1485131404,"201051344001025","219011344069620",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,612133.0,612133.0,22026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131442,1527478.00
01/22/2017 19:30,2,0.000,ALERT,210.80,297.87,59.959,1485131404,"201051344000458","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,616072.0,616072.0,21737,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131444,1527479.00
01/22/2017 19:30,2,0.000,ALERT,211.48,298.17,59.975,1485131404,"201051344000853","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,614725.0,614725.0,21669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131446,1527480.00
01/22/2017 19:30,2,0.000,ALERT,211.70,298.47,59.986,1485131404,"201051344000685","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,611212.0,611212.0,21926,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131448,1527481.00
01/22/2017 19:30,2,0.000,ALERT,211.48,297.87,59.975,1485131404,"201051344000917","219011344069620",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,608177.7,608177.7,21939,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131449,1527482.00
01/22/2017 19:30,2,0.000,ALERT,211.48,298.47,59.991,1485131404,"201051344001145","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,614167.8,614167.8,21801,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131451,1527483.00
01/22/2017 19:30,2,0.000,ALERT,211.25,297.57,60.007,1485131404,"201051344000651","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,606760.0,606760.0,21971,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131453,1527484.00
01/22/2017 19:30,2,0.000,ALERT,210.12,297.26,59.996,1485131404,"274151322000088","219011344069620",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,830866.5,830866.5,21654,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131455,1527485.00
01/22/2017 19:30,2,0.000,ALERT,211.25,296.36,59.970,1485131404,"274151322000068","219011344069620",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,720957.1,720957.1,22125,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131456,1527486.00
01/22/2017 19:30,2,0.000,ALERT,210.80,298.17,59.965,1485131404,"201051344001135","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,602372.3,602372.3,22018,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131458,1527487.00
01/22/2017 19:30,2,0.000,ALERT,210.57,298.47,59.965,1485131404,"201051344000594","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,618478.1,618478.1,21909,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131460,1527488.00
01/22/2017 19:30,2,0.000,ALERT,211.25,297.87,59.970,1485131404,"201051344001203","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,610722.8,610722.8,22020,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131462,1527489.00
01/22/2017 19:30,2,0.000,ALERT,210.35,297.26,59.965,1485131404,"274151322000054","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,847073.8,847073.8,21735,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131464,1527490.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.57,59.970,1485131404,"201051344000867","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,604874.5,604874.5,22002,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131465,1527491.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.87,59.970,1485131404,"201051344001093","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,607707.4,607707.4,21940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131467,1527492.00
01/22/2017 19:30,2,0.000,ALERT,210.80,298.17,59.954,1485131404,"201051344000900","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,623852.2,623852.2,21590,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485131469,1527493.00
01/22/2017 19:30,2,0.000,ALERT,211.25,297.57,59.975,1485131404,"201051344000648","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,613468.7,613468.7,21574,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131471,1527494.00
01/22/2017 19:30,2,0.000,ALERT,211.03,298.77,59.938,1485131404,"201051344000569","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,624168.4,624168.4,21600,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131473,1527495.00
01/22/2017 19:30,2,0.000,ALERT,210.80,298.17,59.965,1485131404,"201051344000983","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,616996.6,616996.6,21727,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131474,1527496.00
01/22/2017 19:30,2,0.000,ALERT,211.03,297.87,59.981,1485131404,"201051344001158","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,605528.4,605528.4,21918,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131476,1527497.00
01/22/2017 19:30,2,0.000,ALERT,211.25,298.47,59.970,1485131404,"201051344000576","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,616125.8,616125.8,21624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131478,1527498.00
01/22/2017 19:30,2,0.000,ALERT,210.57,295.76,59.954,1485131404,"274151322000087","219011344069620",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,819094.3,819094.3,21937,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485131480,1527499.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.77,59.965,1485132303,"201051344000645","219011344069620",0.00,4.50,0,285.84,300.27,0.0,0.0,0.000,615438.3,615438.3,21599,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132305,1527500.00
01/22/2017 19:45,2,0.000,ALERT,211.03,297.87,59.965,1485132303,"274151322000085","219011344069620",0.00,5.50,0,284.34,299.97,0.0,0.0,0.000,845699.6,845699.6,21744,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132307,1527501.00
