ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 19:45,2,0.000,ALERT,211.93,298.77,59.975,1485132303,"201051344000633","219011344069620",0.00,3.70,0,284.34,299.97,0.0,0.0,0.000,604682.6,604682.6,21978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132309,1527502.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.07,59.970,1485132303,"201051344000469","219011344069620",0.00,3.30,0,285.24,299.97,0.0,0.0,0.000,607510.6,607510.6,21951,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132311,1527503.00
01/22/2017 19:45,2,0.000,ALERT,211.48,298.77,59.965,1485132303,"201051344000646","219011344069620",0.00,4.00,0,284.64,299.67,0.0,0.0,0.000,603399.2,603399.2,21937,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132312,1527504.00
01/22/2017 19:45,2,0.000,ALERT,210.80,297.87,59.965,1485132303,"274151322000052","219011344069620",0.00,5.50,0,284.34,300.27,0.0,0.0,0.000,873965.2,873965.2,21502,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132314,1527505.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.77,59.965,1485132303,"201051344000585","219011344069620",0.00,4.50,0,284.64,299.97,0.0,0.0,0.000,613976.7,613976.7,21996,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132316,1527506.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.07,59.975,1485132303,"201051344001230","219011344069620",0.00,4.00,0,285.54,299.97,0.0,0.0,0.000,606722.2,606722.2,21860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132318,1527507.00
01/22/2017 19:45,2,0.000,ALERT,211.93,299.37,59.970,1485132303,"201051344000582","219011344069620",0.00,3.30,0,285.84,300.57,0.0,0.0,0.000,598679.4,598679.4,21971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132320,1527508.00
01/22/2017 19:45,2,0.000,ALERT,211.25,298.77,59.981,1485132303,"201051344000955","219011344069620",0.00,4.00,0,285.24,299.67,0.0,0.0,0.000,613895.2,613895.2,21929,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132321,1527509.00
01/22/2017 19:45,2,0.000,ALERT,211.03,296.96,59.970,1485132303,"274151322000094","219011344069620",0.00,4.50,0,283.74,299.37,0.0,0.0,0.000,719878.4,719878.4,22231,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132323,1527510.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.67,59.965,1485132303,"201051344000579","219011344069620",0.00,4.50,0,286.44,300.87,0.0,0.0,0.000,622959.9,622959.9,21872,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132325,1527511.00
01/22/2017 19:45,2,0.000,ALERT,211.25,299.07,59.965,1485132303,"201051344000890","219011344069620",0.00,4.50,0,285.54,301.17,0.0,0.0,0.000,610869.2,610869.2,21998,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132327,1527512.00
01/22/2017 19:45,2,0.000,ALERT,211.48,298.47,59.965,1485132303,"201051344000438","219011344069620",0.00,3.70,0,285.24,300.27,0.0,0.0,0.000,611925.2,611925.2,22009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132328,1527513.00
01/22/2017 19:45,2,0.000,ALERT,211.48,297.87,59.986,1485132303,"201051344000417","219011344069620",0.00,4.00,0,284.64,299.37,0.0,0.0,0.000,595639.8,595639.8,22126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132330,1527514.00
01/22/2017 19:45,2,0.000,ALERT,211.25,298.17,59.965,1485132303,"274151322000083","219011344069620",0.00,5.50,0,284.64,300.27,0.0,0.0,0.000,865552.5,865552.5,21539,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132332,1527515.00
01/22/2017 19:45,2,0.000,ALERT,211.93,297.87,59.959,1485132303,"274151322000076","219011344069620",0.00,5.00,0,284.34,300.27,0.0,0.0,0.000,922895.3,922895.3,21649,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132334,1527516.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.97,59.965,1485132303,"201051344000868","219011344069620",0.00,3.70,0,286.44,301.17,0.0,0.0,0.000,606017.0,606017.0,21965,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132336,1527517.00
01/22/2017 19:45,2,0.000,ALERT,211.25,298.77,59.959,1485132303,"274151322000095","219011344069620",0.00,4.50,0,285.54,300.87,0.0,0.0,0.000,913840.7,913840.7,21716,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132337,1527518.00
01/22/2017 19:45,2,0.000,ALERT,211.25,299.07,59.975,1485132303,"201051344000988","219011344069620",0.00,4.00,0,283.74,300.27,0.0,0.0,0.000,568171.4,568171.4,21999,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132339,1527519.00
01/22/2017 19:45,2,0.000,ALERT,211.25,297.87,59.959,1485132303,"201051344001025","219011344069620",0.00,3.70,0,284.64,300.27,0.0,0.0,0.000,612133.0,612133.0,22028,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132341,1527520.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.37,59.970,1485132303,"201051344000458","219011344069620",0.00,5.50,0,285.84,301.17,0.0,0.0,0.000,616072.0,616072.0,21739,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132343,1527521.00
01/22/2017 19:45,2,0.000,ALERT,212.16,299.07,59.975,1485132303,"201051344000853","219011344069620",0.00,3.70,0,285.84,300.57,0.0,0.0,0.000,614725.0,614725.0,21671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132345,1527522.00
01/22/2017 19:45,2,0.000,ALERT,211.93,298.77,59.981,1485132303,"201051344000685","219011344069620",0.00,4.00,0,285.24,299.97,0.0,0.0,0.000,611212.0,611212.0,21928,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132347,1527523.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.17,59.970,1485132303,"201051344000917","219011344069620",0.00,5.00,0,284.04,299.37,0.0,0.0,0.000,608177.7,608177.7,21941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132349,1527524.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.77,59.970,1485132303,"201051344001145","219011344069620",0.00,4.00,0,285.54,300.57,0.0,0.0,0.000,614167.8,614167.8,21803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132351,1527525.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.17,59.981,1485132303,"201051344000651","219011344069620",0.00,3.30,0,284.64,299.37,0.0,0.0,0.000,606760.0,606760.0,21973,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132352,1527526.00
01/22/2017 19:45,2,0.000,ALERT,210.57,297.87,59.970,1485132303,"274151322000088","219011344069620",0.00,5.50,0,284.34,299.37,0.0,0.0,0.000,830866.5,830866.5,21656,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132354,1527527.00
01/22/2017 19:45,2,0.000,ALERT,211.70,296.96,59.975,1485132303,"274151322000068","219011344069620",0.00,6.00,0,283.74,298.77,0.0,0.0,0.000,720957.1,720957.1,22127,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132356,1527528.00
01/22/2017 19:45,2,0.000,ALERT,211.25,298.47,59.975,1485132303,"201051344001135","219011344069620",0.00,3.70,0,285.24,300.27,0.0,0.0,0.000,602372.3,602372.3,22020,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132358,1527529.00
01/22/2017 19:45,2,0.000,ALERT,211.03,299.67,59.970,1485132303,"201051344000594","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,618478.1,618478.1,21911,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132360,1527530.00
01/22/2017 19:45,2,0.000,ALERT,211.48,298.17,59.986,1485132303,"201051344001203","219011344069620",0.00,3.70,0,284.94,301.47,0.0,0.0,0.000,610722.8,610722.8,22022,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132361,1527531.00
01/22/2017 19:45,2,0.000,ALERT,211.03,297.87,59.981,1485132303,"274151322000054","219011344069620",0.00,6.00,0,284.64,300.27,0.0,0.0,0.000,847073.8,847073.8,21737,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132363,1527532.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.77,59.938,1485132303,"201051344000867","219011344069620",0.00,4.50,0,285.54,300.87,0.0,0.0,0.000,604874.5,604874.5,22004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132365,1527533.00
01/22/2017 19:45,2,0.000,ALERT,211.48,298.77,59.981,1485132303,"201051344001093","219011344069620",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,607707.4,607707.4,21942,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485132367,1527534.00
01/22/2017 19:45,2,0.000,ALERT,211.25,299.07,59.981,1485132303,"201051344000900","219011344069620",0.00,3.70,0,285.84,300.27,0.0,0.0,0.000,623852.2,623852.2,21592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132368,1527535.00
01/22/2017 19:45,2,0.000,ALERT,211.70,298.77,59.986,1485132303,"201051344000648","219011344069620",0.00,3.30,0,285.24,300.57,0.0,0.0,0.000,613468.7,613468.7,21576,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132370,1527536.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.67,59.986,1485132303,"201051344000569","219011344069620",0.00,4.00,0,286.44,301.17,0.0,0.0,0.000,624168.4,624168.4,21602,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132372,1527537.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.37,59.981,1485132303,"201051344000983","219011344069620",0.00,4.00,0,286.14,300.87,0.0,0.0,0.000,616996.6,616996.6,21729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132374,1527538.00
01/22/2017 19:45,2,0.000,ALERT,211.48,299.07,59.981,1485132303,"201051344001158","219011344069620",0.00,3.30,0,285.54,299.97,0.0,0.0,0.000,605528.4,605528.4,21920,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132376,1527539.00
01/22/2017 19:45,2,0.000,ALERT,211.93,299.67,59.970,1485132303,"201051344000576","219011344069620",0.00,3.70,0,286.14,300.87,0.0,0.0,0.000,616125.8,616125.8,21626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132377,1527540.00
01/22/2017 19:45,2,0.000,ALERT,211.03,296.96,59.975,1485132303,"274151322000087","219011344069620",0.00,6.30,0,283.44,299.07,0.0,0.0,0.000,819094.3,819094.3,21939,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485132379,1527541.00
01/22/2017 20:00,2,0.000,ALERT,211.70,298.77,59.996,1485133203,"201051344000645","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,615438.3,615438.3,21601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133205,1527542.00
01/22/2017 20:00,2,0.000,ALERT,210.57,297.26,60.002,1485133203,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,845699.6,845699.6,21746,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133207,1527543.00
01/22/2017 20:00,2,0.000,ALERT,211.70,298.47,59.991,1485133203,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,604682.6,604682.6,21980,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133209,1527544.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.47,59.986,1485133203,"201051344000469","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,607510.6,607510.6,21953,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133211,1527545.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.17,59.986,1485133203,"201051344000646","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,603399.2,603399.2,21939,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133213,1527546.00
01/22/2017 20:00,2,0.000,ALERT,210.57,296.96,59.986,1485133203,"274151322000052","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,873965.2,873965.2,21504,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133215,1527547.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.47,59.996,1485133203,"201051344000585","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,613976.7,613976.7,21998,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133216,1527548.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.77,60.012,1485133203,"201051344001230","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,606722.2,606722.2,21862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133218,1527549.00
01/22/2017 20:00,2,0.000,ALERT,211.70,299.37,59.996,1485133203,"201051344000582","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,598679.4,598679.4,21973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133220,1527550.00
01/22/2017 20:00,2,0.000,ALERT,210.80,298.17,59.959,1485133203,"201051344000955","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,613895.2,613895.2,21931,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133222,1527551.00
01/22/2017 20:00,2,0.000,ALERT,210.80,296.66,60.012,1485133203,"274151322000094","219011344069620",0.00,4.50,0,295.16,298.47,0.0,0.0,0.000,719878.4,719878.4,22233,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133224,1527552.00
01/22/2017 20:00,2,0.000,ALERT,211.03,299.37,59.996,1485133203,"201051344000579","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,622959.9,622959.9,21874,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133225,1527553.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.47,60.002,1485133203,"201051344000890","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,610869.2,610869.2,22000,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133227,1527554.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.47,60.002,1485133203,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,611925.2,611925.2,22011,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133229,1527555.00
01/22/2017 20:00,2,0.000,ALERT,211.48,297.87,60.007,1485133203,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,595639.8,595639.8,22128,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133231,1527556.00
01/22/2017 20:00,2,0.000,ALERT,211.03,297.87,60.002,1485133203,"274151322000083","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,865552.5,865552.5,21541,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133233,1527557.00
01/22/2017 20:00,2,0.000,ALERT,211.48,297.57,60.012,1485133203,"274151322000076","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,922895.3,922895.3,21651,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133234,1527558.00
01/22/2017 20:00,2,0.000,ALERT,211.03,299.37,60.007,1485133203,"201051344000868","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,606017.0,606017.0,21967,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133236,1527559.00
01/22/2017 20:00,2,0.000,ALERT,210.80,298.47,59.986,1485133203,"274151322000095","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,913840.7,913840.7,21718,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133238,1527560.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.47,60.002,1485133203,"201051344000988","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,568171.4,568171.4,22001,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133240,1527561.00
01/22/2017 20:00,2,0.000,ALERT,211.03,297.57,60.007,1485133203,"201051344001025","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,612133.0,612133.0,22030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133242,1527562.00
01/22/2017 20:00,2,0.000,ALERT,211.03,299.07,60.012,1485133203,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,616072.0,616072.0,21741,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133244,1527563.00
01/22/2017 20:00,2,0.000,ALERT,211.70,298.77,59.996,1485133203,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,614725.0,614725.0,21673,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133245,1527564.00
01/22/2017 20:00,2,0.000,ALERT,211.48,297.87,60.007,1485133203,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,611212.0,611212.0,21930,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133247,1527565.00
01/22/2017 20:00,2,0.000,ALERT,211.25,297.57,60.012,1485133203,"201051344000917","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,608177.7,608177.7,21943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133249,1527566.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.17,60.007,1485133203,"201051344001145","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,614167.8,614167.8,21805,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133251,1527567.00
01/22/2017 20:00,2,0.000,ALERT,211.25,297.26,59.986,1485133203,"201051344000651","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,606760.0,606760.0,21975,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133253,1527568.00
01/22/2017 20:00,2,0.000,ALERT,210.35,297.57,60.002,1485133203,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,830866.5,830866.5,21658,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133254,1527569.00
01/22/2017 20:00,2,0.000,ALERT,211.25,296.36,60.007,1485133203,"274151322000068","219011344069620",0.00,6.00,0,294.86,298.17,0.0,0.0,0.000,720957.1,720957.1,22129,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133256,1527570.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.17,60.018,1485133203,"201051344001135","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,602372.3,602372.3,22022,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133258,1527571.00
01/22/2017 20:00,2,0.000,ALERT,211.03,299.37,60.034,1485133203,"201051344000594","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,618478.1,618478.1,21913,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133260,1527572.00
01/22/2017 20:00,2,0.000,ALERT,211.25,297.57,59.965,1485133203,"201051344001203","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,610722.8,610722.8,22024,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133262,1527573.00
01/22/2017 20:00,2,0.000,ALERT,210.57,297.26,60.002,1485133203,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,847073.8,847073.8,21739,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133264,1527574.00
01/22/2017 20:00,2,0.000,ALERT,211.48,297.87,60.028,1485133203,"201051344000867","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,604874.5,604874.5,22006,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133265,1527575.00
01/22/2017 20:00,2,0.000,ALERT,211.03,297.87,59.965,1485133203,"201051344001093","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,607707.4,607707.4,21944,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133267,1527576.00
01/22/2017 20:00,2,0.000,ALERT,211.03,298.47,60.002,1485133203,"201051344000900","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,623852.2,623852.2,21594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133269,1527577.00
01/22/2017 20:00,2,0.000,ALERT,211.25,297.87,59.959,1485133203,"201051344000648","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,613468.7,613468.7,21578,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133271,1527578.00
01/22/2017 20:00,2,0.000,ALERT,211.25,299.07,60.002,1485133203,"201051344000569","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,624168.4,624168.4,21604,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133273,1527579.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.77,59.986,1485133203,"201051344000983","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,616996.6,616996.6,21731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133275,1527580.00
01/22/2017 20:00,2,0.000,ALERT,211.25,298.47,60.002,1485133203,"201051344001158","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,605528.4,605528.4,21922,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133276,1527581.00
01/22/2017 20:00,2,0.000,ALERT,211.70,299.07,60.012,1485133203,"201051344000576","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,616125.8,616125.8,21628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485133278,1527582.00
01/22/2017 20:00,2,0.000,ALERT,211.03,296.66,59.986,1485133203,"274151322000087","219011344069620",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,819094.3,819094.3,21941,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485133280,1527583.00
01/22/2017 20:15,2,0.000,ALERT,211.70,298.77,59.975,1485134103,"201051344000645","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,615438.3,615438.3,21603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134105,1527584.00
01/22/2017 20:15,2,0.000,ALERT,211.03,297.87,59.975,1485134103,"274151322000085","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,845699.6,845699.6,21748,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134107,1527585.00
01/22/2017 20:15,2,0.000,ALERT,211.93,298.47,60.018,1485134103,"201051344000633","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,604682.6,604682.6,21982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134109,1527586.00
01/22/2017 20:15,2,0.000,ALERT,211.25,298.77,59.981,1485134103,"201051344000469","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,607510.6,607510.6,21955,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134111,1527587.00
01/22/2017 20:15,2,0.000,ALERT,211.03,297.87,59.981,1485134103,"201051344000646","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,603399.2,603399.2,21941,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134112,1527588.00
01/22/2017 20:15,2,0.000,ALERT,210.80,297.87,59.991,1485134103,"274151322000052","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,873965.2,873965.2,21506,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134114,1527589.00
01/22/2017 20:15,2,0.000,ALERT,211.48,298.47,59.975,1485134103,"201051344000585","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,613976.7,613976.7,22000,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134116,1527590.00
01/22/2017 20:15,2,0.000,ALERT,211.25,298.77,59.981,1485134103,"201051344001230","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,606722.2,606722.2,21864,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134118,1527591.00
01/22/2017 20:15,2,0.000,ALERT,211.93,299.07,59.996,1485134103,"201051344000582","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,598679.4,598679.4,21975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134120,1527592.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.47,59.986,1485134103,"201051344000955","219011344069620",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,613895.2,613895.2,21933,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134121,1527593.00
01/22/2017 20:15,2,0.000,ALERT,210.80,296.96,59.975,1485134103,"274151322000094","219011344069620",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,719878.4,719878.4,22235,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134123,1527594.00
01/22/2017 20:15,2,0.000,ALERT,211.25,299.37,59.986,1485134103,"201051344000579","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,622959.9,622959.9,21876,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134125,1527595.00
01/22/2017 20:15,2,0.000,ALERT,211.25,298.47,59.981,1485134103,"201051344000890","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,610869.2,610869.2,22002,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134127,1527596.00
01/22/2017 20:15,2,0.000,ALERT,211.48,298.17,59.975,1485134103,"201051344000438","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,611925.2,611925.2,22013,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134129,1527597.00
01/22/2017 20:15,2,0.000,ALERT,211.70,297.87,59.975,1485134103,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,595639.8,595639.8,22130,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134131,1527598.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.17,59.981,1485134103,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,865552.5,865552.5,21543,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134133,1527599.00
01/22/2017 20:15,2,0.000,ALERT,211.48,297.57,59.981,1485134103,"274151322000076","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,922895.3,922895.3,21653,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134134,1527600.00
01/22/2017 20:15,2,0.000,ALERT,211.03,299.37,59.949,1485134103,"201051344000868","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,606017.0,606017.0,21969,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134136,1527601.00
01/22/2017 20:15,2,0.000,ALERT,210.80,298.77,59.975,1485134103,"274151322000095","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,913840.7,913840.7,21720,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134138,1527602.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.77,60.018,1485134103,"201051344000988","219011344069620",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,568171.4,568171.4,22003,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134140,1527603.00
01/22/2017 20:15,2,0.000,ALERT,211.25,297.26,59.981,1485134103,"201051344001025","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,612133.0,612133.0,22032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134142,1527604.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.77,60.018,1485134103,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,616072.0,616072.0,21743,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134143,1527605.00
01/22/2017 20:15,2,0.000,ALERT,211.93,298.77,59.975,1485134103,"201051344000853","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,614725.0,614725.0,21675,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134145,1527606.00
01/22/2017 20:15,2,0.000,ALERT,211.70,297.87,59.975,1485134103,"201051344000685","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,611212.0,611212.0,21932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134147,1527607.00
01/22/2017 20:15,2,0.000,ALERT,211.48,297.26,59.970,1485134103,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,608177.7,608177.7,21945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134149,1527608.00
01/22/2017 20:15,2,0.000,ALERT,211.70,298.17,59.981,1485134103,"201051344001145","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,614167.8,614167.8,21807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134151,1527609.00
01/22/2017 20:15,2,0.000,ALERT,211.48,297.26,59.975,1485134103,"201051344000651","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,606760.0,606760.0,21977,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134152,1527610.00
01/22/2017 20:15,2,0.000,ALERT,210.57,297.87,59.975,1485134103,"274151322000088","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,830866.5,830866.5,21660,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134154,1527611.00
01/22/2017 20:15,2,0.000,ALERT,211.70,296.96,59.970,1485134103,"274151322000068","219011344069620",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,720957.1,720957.1,22131,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134156,1527612.00
01/22/2017 20:15,2,0.000,ALERT,211.03,297.87,59.975,1485134103,"201051344001135","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,602372.3,602372.3,22024,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134158,1527613.00
01/22/2017 20:15,2,0.000,ALERT,210.80,299.07,60.018,1485134103,"201051344000594","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,618478.1,618478.1,21915,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134159,1527614.00
01/22/2017 20:15,2,0.000,ALERT,211.48,297.57,59.959,1485134103,"201051344001203","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,610722.8,610722.8,22026,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134161,1527615.00
01/22/2017 20:15,2,0.000,ALERT,210.57,297.57,59.944,1485134103,"274151322000054","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,847073.8,847073.8,21741,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134163,1527616.00
01/22/2017 20:15,2,0.000,ALERT,211.25,298.17,59.981,1485134103,"201051344000867","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,604874.5,604874.5,22008,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134165,1527617.00
01/22/2017 20:15,2,0.000,ALERT,211.25,297.57,59.933,1485134103,"201051344001093","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,607707.4,607707.4,21946,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134167,1527618.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.77,59.981,1485134103,"201051344000900","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,623852.2,623852.2,21596,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134168,1527619.00
01/22/2017 20:15,2,0.000,ALERT,211.25,297.87,60.018,1485134103,"201051344000648","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,613468.7,613468.7,21580,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134170,1527620.00
01/22/2017 20:15,2,0.000,ALERT,211.25,299.07,59.970,1485134103,"201051344000569","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,624168.4,624168.4,21606,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485134172,1527621.00
01/22/2017 20:15,2,0.000,ALERT,211.03,298.77,59.975,1485134103,"201051344000983","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,616996.6,616996.6,21733,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134174,1527622.00
01/22/2017 20:15,2,0.000,ALERT,211.25,298.47,59.975,1485134103,"201051344001158","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,605528.4,605528.4,21924,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134176,1527623.00
01/22/2017 20:15,2,0.000,ALERT,211.48,299.07,59.975,1485134103,"201051344000576","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,616125.8,616125.8,21630,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134177,1527624.00
01/22/2017 20:15,2,0.000,ALERT,211.03,296.66,59.970,1485134103,"274151322000087","219011344069620",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,819094.3,819094.3,21943,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485134179,1527625.00
01/22/2017 20:30,2,0.000,ALERT,212.38,299.67,60.007,1485135003,"201051344000645","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,615438.3,615438.3,21605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135005,1527626.00
01/22/2017 20:30,2,0.000,ALERT,211.25,297.57,60.007,1485135003,"274151322000085","219011344069620",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,845699.6,845699.6,21750,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135007,1527627.00
01/22/2017 20:30,2,0.000,ALERT,212.38,299.67,60.007,1485135003,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,604682.6,604682.6,21984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135009,1527628.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.97,59.986,1485135003,"201051344000469","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,607510.6,607510.6,21957,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135010,1527629.00
01/22/2017 20:30,2,0.000,ALERT,211.48,299.07,60.007,1485135003,"201051344000646","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,603399.2,603399.2,21943,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135012,1527630.00
01/22/2017 20:30,2,0.000,ALERT,211.03,297.87,59.991,1485135003,"274151322000052","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,873965.2,873965.2,21508,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135014,1527631.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.07,60.007,1485135003,"201051344000585","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,613976.7,613976.7,22002,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135016,1527632.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.37,60.012,1485135003,"201051344001230","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,606722.2,606722.2,21866,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135018,1527633.00
01/22/2017 20:30,2,0.000,ALERT,212.16,299.97,60.007,1485135003,"201051344000582","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,598679.4,598679.4,21977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135019,1527634.00
01/22/2017 20:30,2,0.000,ALERT,211.48,299.07,59.991,1485135003,"201051344000955","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,613895.2,613895.2,21935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135021,1527635.00
01/22/2017 20:30,2,0.000,ALERT,211.48,297.57,60.002,1485135003,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,719878.4,719878.4,22237,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135023,1527636.00
01/22/2017 20:30,2,0.000,ALERT,211.70,300.57,60.002,1485135003,"201051344000579","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,622959.9,622959.9,21878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135025,1527637.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.37,60.007,1485135003,"201051344000890","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,610869.2,610869.2,22004,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135027,1527638.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.07,59.991,1485135003,"201051344000438","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,611925.2,611925.2,22015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135028,1527639.00
01/22/2017 20:30,2,0.000,ALERT,212.16,298.77,59.996,1485135003,"201051344000417","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,595639.8,595639.8,22132,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135030,1527640.00
01/22/2017 20:30,2,0.000,ALERT,211.48,298.47,60.018,1485135003,"274151322000083","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,865552.5,865552.5,21545,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135032,1527641.00
01/22/2017 20:30,2,0.000,ALERT,211.93,298.17,59.996,1485135003,"274151322000076","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,922895.3,922895.3,21655,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135034,1527642.00
01/22/2017 20:30,2,0.000,ALERT,211.48,300.57,59.996,1485135003,"201051344000868","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,606017.0,606017.0,21971,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135036,1527643.00
01/22/2017 20:30,2,0.000,ALERT,211.48,299.37,60.002,1485135003,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,913840.7,913840.7,21722,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135037,1527644.00
01/22/2017 20:30,2,0.000,ALERT,211.48,299.37,60.007,1485135003,"201051344000988","219011344069620",0.00,4.00,0,294.56,301.17,0.0,0.0,0.000,568171.4,568171.4,22005,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135039,1527645.00
01/22/2017 20:30,2,0.000,ALERT,211.70,298.17,59.981,1485135003,"201051344001025","219011344069620",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,612133.0,612133.0,22034,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135041,1527646.00
