ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 20:30,2,0.000,ALERT,211.70,299.97,59.996,1485135003,"201051344000458","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,616072.0,616072.0,21745,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135043,1527647.00
01/22/2017 20:30,2,0.000,ALERT,212.38,299.67,59.996,1485135003,"201051344000853","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,614725.0,614725.0,21677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135045,1527648.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.07,60.007,1485135003,"201051344000685","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,611212.0,611212.0,21934,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135046,1527649.00
01/22/2017 20:30,2,0.000,ALERT,212.16,298.77,60.002,1485135003,"201051344000917","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,608177.7,608177.7,21947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135048,1527650.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.07,60.028,1485135003,"201051344001145","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,614167.8,614167.8,21809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135050,1527651.00
01/22/2017 20:30,2,0.000,ALERT,211.93,298.47,59.996,1485135003,"201051344000651","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,606760.0,606760.0,21979,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135052,1527652.00
01/22/2017 20:30,2,0.000,ALERT,210.80,297.87,60.018,1485135003,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,830866.5,830866.5,21662,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135054,1527653.00
01/22/2017 20:30,2,0.000,ALERT,211.70,296.66,59.991,1485135003,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,720957.1,720957.1,22133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135056,1527654.00
01/22/2017 20:30,2,0.000,ALERT,211.48,299.07,60.002,1485135003,"201051344001135","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,602372.3,602372.3,22026,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135058,1527655.00
01/22/2017 20:30,2,0.000,ALERT,211.48,300.57,60.002,1485135003,"201051344000594","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,618478.1,618478.1,21917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135059,1527656.00
01/22/2017 20:30,2,0.000,ALERT,211.93,298.77,60.002,1485135003,"201051344001203","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,610722.8,610722.8,22028,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135061,1527657.00
01/22/2017 20:30,2,0.000,ALERT,211.03,298.47,60.007,1485135003,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,847073.8,847073.8,21743,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135063,1527658.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.07,59.996,1485135003,"201051344000867","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,604874.5,604874.5,22010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135065,1527659.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.07,59.991,1485135003,"201051344001093","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,607707.4,607707.4,21948,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135066,1527660.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.67,60.002,1485135003,"201051344000900","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,623852.2,623852.2,21598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135068,1527661.00
01/22/2017 20:30,2,0.000,ALERT,211.70,298.77,59.996,1485135003,"201051344000648","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,613468.7,613468.7,21582,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135070,1527662.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.97,59.996,1485135003,"201051344000569","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,624168.4,624168.4,21608,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135072,1527663.00
01/22/2017 20:30,2,0.000,ALERT,211.70,299.67,59.970,1485135003,"201051344000983","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,616996.6,616996.6,21735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135074,1527664.00
01/22/2017 20:30,2,0.000,ALERT,211.93,299.37,60.023,1485135003,"201051344001158","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,605528.4,605528.4,21926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135075,1527665.00
01/22/2017 20:30,2,0.000,ALERT,212.16,299.97,59.996,1485135003,"201051344000576","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,616125.8,616125.8,21632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135077,1527666.00
01/22/2017 20:30,2,0.000,ALERT,211.25,296.96,59.991,1485135003,"274151322000087","219011344069620",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,819094.3,819094.3,21945,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135079,1527667.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.77,59.975,1485135903,"201051344000645","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,615438.3,615438.3,21607,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135905,1527668.00
01/22/2017 20:45,2,0.000,ALERT,211.25,297.87,60.007,1485135903,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,845699.6,845699.6,21752,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135907,1527669.00
01/22/2017 20:45,2,0.000,ALERT,211.93,298.77,59.981,1485135903,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,604682.6,604682.6,21986,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135909,1527670.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.07,59.986,1485135903,"201051344000469","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,607510.6,607510.6,21959,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135911,1527671.00
01/22/2017 20:45,2,0.000,ALERT,211.48,298.77,59.991,1485135903,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,603399.2,603399.2,21945,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135913,1527672.00
01/22/2017 20:45,2,0.000,ALERT,210.80,297.57,59.986,1485135903,"274151322000052","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,873965.2,873965.2,21510,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135914,1527673.00
01/22/2017 20:45,2,0.000,ALERT,211.93,299.07,59.986,1485135903,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,613976.7,613976.7,22004,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135916,1527674.00
01/22/2017 20:45,2,0.000,ALERT,211.70,299.37,59.986,1485135903,"201051344001230","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,606722.2,606722.2,21868,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135918,1527675.00
01/22/2017 20:45,2,0.000,ALERT,212.16,299.97,59.986,1485135903,"201051344000582","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,598679.4,598679.4,21979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135920,1527676.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.07,59.991,1485135903,"201051344000955","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,613895.2,613895.2,21937,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135921,1527677.00
01/22/2017 20:45,2,0.000,ALERT,211.03,297.26,59.981,1485135903,"274151322000094","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,719878.4,719878.4,22239,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135923,1527678.00
01/22/2017 20:45,2,0.000,ALERT,211.25,299.07,59.996,1485135903,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,622959.9,622959.9,21880,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135925,1527679.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.37,60.028,1485135903,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,610869.2,610869.2,22006,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135927,1527680.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.77,59.944,1485135903,"201051344000438","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,611925.2,611925.2,22017,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135929,1527681.00
01/22/2017 20:45,2,0.000,ALERT,212.16,298.47,59.991,1485135903,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,595639.8,595639.8,22134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135931,1527682.00
01/22/2017 20:45,2,0.000,ALERT,211.03,298.47,59.986,1485135903,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,865552.5,865552.5,21547,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135932,1527683.00
01/22/2017 20:45,2,0.000,ALERT,211.48,297.87,59.949,1485135903,"274151322000076","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,922895.3,922895.3,21657,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135934,1527684.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.67,60.034,1485135903,"201051344000868","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,606017.0,606017.0,21973,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135936,1527685.00
01/22/2017 20:45,2,0.000,ALERT,211.03,299.07,60.007,1485135903,"274151322000095","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,913840.7,913840.7,21724,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135938,1527686.00
01/22/2017 20:45,2,0.000,ALERT,211.03,298.77,60.028,1485135903,"201051344000988","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,568171.4,568171.4,22007,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135940,1527687.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.991,1485135903,"201051344001025","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,612133.0,612133.0,22036,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135942,1527688.00
01/22/2017 20:45,2,0.000,ALERT,211.25,299.07,60.012,1485135903,"201051344000458","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,616072.0,616072.0,21747,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135943,1527689.00
01/22/2017 20:45,2,0.000,ALERT,211.93,299.07,60.002,1485135903,"201051344000853","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,614725.0,614725.0,21679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135945,1527690.00
01/22/2017 20:45,2,0.000,ALERT,211.93,298.77,59.991,1485135903,"201051344000685","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,611212.0,611212.0,21936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135947,1527691.00
01/22/2017 20:45,2,0.000,ALERT,211.93,298.47,59.996,1485135903,"201051344000917","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,608177.7,608177.7,21949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135949,1527692.00
01/22/2017 20:45,2,0.000,ALERT,211.70,299.07,59.991,1485135903,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,614167.8,614167.8,21811,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135950,1527693.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.949,1485135903,"201051344000651","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,606760.0,606760.0,21981,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135952,1527694.00
01/22/2017 20:45,2,0.000,ALERT,210.57,297.87,59.986,1485135903,"274151322000088","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,830866.5,830866.5,21664,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135954,1527695.00
01/22/2017 20:45,2,0.000,ALERT,211.70,297.57,59.986,1485135903,"274151322000068","219011344069620",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,720957.1,720957.1,22135,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135956,1527696.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.07,59.996,1485135903,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,602372.3,602372.3,22028,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135958,1527697.00
01/22/2017 20:45,2,0.000,ALERT,211.03,299.67,59.986,1485135903,"201051344000594","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,618478.1,618478.1,21919,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135959,1527698.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.77,60.002,1485135903,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,610722.8,610722.8,22030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135961,1527699.00
01/22/2017 20:45,2,0.000,ALERT,210.80,298.17,59.991,1485135903,"274151322000054","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,847073.8,847073.8,21745,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135963,1527700.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.975,1485135903,"201051344000867","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,604874.5,604874.5,22012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135965,1527701.00
01/22/2017 20:45,2,0.000,ALERT,211.70,299.07,59.996,1485135903,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,607707.4,607707.4,21950,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135967,1527702.00
01/22/2017 20:45,2,0.000,ALERT,211.25,299.07,59.986,1485135903,"201051344000900","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,623852.2,623852.2,21600,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135968,1527703.00
01/22/2017 20:45,2,0.000,ALERT,211.70,298.47,59.986,1485135903,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,613468.7,613468.7,21584,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135970,1527704.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.67,59.991,1485135903,"201051344000569","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,624168.4,624168.4,21610,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485135972,1527705.00
01/22/2017 20:45,2,0.000,ALERT,211.48,299.37,59.986,1485135903,"201051344000983","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,616996.6,616996.6,21737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135974,1527706.00
01/22/2017 20:45,2,0.000,ALERT,211.70,299.07,59.986,1485135903,"201051344001158","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,605528.4,605528.4,21928,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135976,1527707.00
01/22/2017 20:45,2,0.000,ALERT,211.93,299.67,59.970,1485135903,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,616125.8,616125.8,21634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135978,1527708.00
01/22/2017 20:45,2,0.000,ALERT,211.03,297.26,59.986,1485135903,"274151322000087","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,819094.3,819094.3,21947,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485135980,1527709.00
01/22/2017 21:00,2,0.000,ALERT,211.93,298.77,60.034,1485136803,"201051344000645","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,615438.3,615438.3,21609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136805,1527710.00
01/22/2017 21:00,2,0.000,ALERT,211.48,298.47,59.996,1485136803,"274151322000085","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,845699.6,845699.6,21754,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136807,1527711.00
01/22/2017 21:00,2,0.000,ALERT,211.93,298.17,59.986,1485136803,"201051344000633","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,604682.6,604682.6,21988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136809,1527712.00
01/22/2017 21:00,2,0.000,ALERT,211.25,298.17,59.954,1485136803,"201051344000469","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,607510.6,607510.6,21961,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136811,1527713.00
01/22/2017 21:00,2,0.000,ALERT,211.93,299.37,60.002,1485136803,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,603399.2,603399.2,21947,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136813,1527714.00
01/22/2017 21:00,2,0.000,ALERT,211.03,298.77,59.991,1485136803,"274151322000052","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,873965.2,873965.2,21512,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136814,1527715.00
01/22/2017 21:00,2,0.000,ALERT,211.93,299.37,60.007,1485136803,"201051344000585","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,613976.7,613976.7,22006,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136816,1527716.00
01/22/2017 21:00,2,0.000,ALERT,211.93,299.97,60.007,1485136803,"201051344001230","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,606722.2,606722.2,21870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136818,1527717.00
01/22/2017 21:00,2,0.000,ALERT,212.38,300.27,60.044,1485136803,"201051344000582","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,598679.4,598679.4,21981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136820,1527718.00
01/22/2017 21:00,2,0.000,ALERT,211.70,299.37,60.007,1485136803,"201051344000955","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,613895.2,613895.2,21939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136821,1527719.00
01/22/2017 21:00,2,0.000,ALERT,211.25,297.57,60.002,1485136803,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,719878.4,719878.4,22241,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136823,1527720.00
01/22/2017 21:00,2,0.000,ALERT,211.25,299.07,59.986,1485136803,"201051344000579","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,622959.9,622959.9,21882,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136825,1527721.00
01/22/2017 21:00,2,0.000,ALERT,211.70,299.37,60.007,1485136803,"201051344000890","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,610869.2,610869.2,22008,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136827,1527722.00
01/22/2017 21:00,2,0.000,ALERT,211.93,299.07,59.996,1485136803,"201051344000438","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,611925.2,611925.2,22019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136829,1527723.00
01/22/2017 21:00,2,0.000,ALERT,212.16,298.77,60.002,1485136803,"201051344000417","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,595639.8,595639.8,22136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136830,1527724.00
01/22/2017 21:00,2,0.000,ALERT,211.48,299.07,59.996,1485136803,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,865552.5,865552.5,21549,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136832,1527725.00
01/22/2017 21:00,2,0.000,ALERT,211.93,298.77,59.996,1485136803,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,922895.3,922895.3,21659,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136834,1527726.00
01/22/2017 21:00,2,0.000,ALERT,211.48,299.37,60.002,1485136803,"201051344000868","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,606017.0,606017.0,21975,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136836,1527727.00
01/22/2017 21:00,2,0.000,ALERT,211.48,299.37,59.970,1485136803,"274151322000095","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,913840.7,913840.7,21726,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136838,1527728.00
01/22/2017 21:00,2,0.000,ALERT,211.25,298.77,59.986,1485136803,"201051344000988","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,568171.4,568171.4,22009,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136839,1527729.00
01/22/2017 21:00,2,0.000,ALERT,211.70,298.47,60.007,1485136803,"201051344001025","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,612133.0,612133.0,22038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136841,1527730.00
01/22/2017 21:00,2,0.000,ALERT,211.48,298.77,59.996,1485136803,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,616072.0,616072.0,21749,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136843,1527731.00
01/22/2017 21:00,2,0.000,ALERT,211.93,298.47,59.991,1485136803,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,614725.0,614725.0,21681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136845,1527732.00
01/22/2017 21:00,2,0.000,ALERT,212.38,299.37,59.986,1485136803,"201051344000685","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,611212.0,611212.0,21938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136847,1527733.00
01/22/2017 21:00,2,0.000,ALERT,212.16,298.77,59.991,1485136803,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,608177.7,608177.7,21951,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136848,1527734.00
01/22/2017 21:00,2,0.000,ALERT,212.38,299.67,59.996,1485136803,"201051344001145","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,614167.8,614167.8,21813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136850,1527735.00
01/22/2017 21:00,2,0.000,ALERT,212.16,298.77,59.981,1485136803,"201051344000651","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,606760.0,606760.0,21983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136852,1527736.00
01/22/2017 21:00,2,0.000,ALERT,210.80,297.87,59.986,1485136803,"274151322000088","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,830866.5,830866.5,21666,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136854,1527737.00
01/22/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1485136803,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,720957.1,720957.1,22137,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136855,1527738.00
01/22/2017 21:00,2,0.000,ALERT,211.70,299.37,59.970,1485136803,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,602372.3,602372.3,22030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136857,1527739.00
01/22/2017 21:00,2,0.000,ALERT,211.25,299.67,59.986,1485136803,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,618478.1,618478.1,21921,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136859,1527740.00
01/22/2017 21:00,2,0.000,ALERT,212.16,299.37,59.981,1485136803,"201051344001203","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,610722.8,610722.8,22032,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136861,1527741.00
01/22/2017 21:00,2,0.000,ALERT,211.03,298.17,59.938,1485136803,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,847073.8,847073.8,21747,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136863,1527742.00
01/22/2017 21:00,2,0.000,ALERT,211.70,298.17,60.002,1485136803,"201051344000867","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,604874.5,604874.5,22014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136864,1527743.00
01/22/2017 21:00,2,0.000,ALERT,212.16,299.67,59.981,1485136803,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,607707.4,607707.4,21952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136866,1527744.00
01/22/2017 21:00,2,0.000,ALERT,211.48,298.77,59.986,1485136803,"201051344000900","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,623852.2,623852.2,21602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136868,1527745.00
01/22/2017 21:00,2,0.000,ALERT,211.70,298.17,60.002,1485136803,"201051344000648","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,613468.7,613468.7,21586,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136870,1527746.00
01/22/2017 21:00,2,0.000,ALERT,211.48,299.37,59.981,1485136803,"201051344000569","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,624168.4,624168.4,21612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136872,1527747.00
01/22/2017 21:00,2,0.000,ALERT,211.70,299.37,59.981,1485136803,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,616996.6,616996.6,21739,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485136873,1527748.00
01/22/2017 21:00,2,0.000,ALERT,211.70,299.07,59.959,1485136803,"201051344001158","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,605528.4,605528.4,21930,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136875,1527749.00
01/22/2017 21:00,2,0.000,ALERT,212.16,299.37,59.965,1485136803,"201051344000576","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,616125.8,616125.8,21636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136877,1527750.00
01/22/2017 21:00,2,0.000,ALERT,211.48,297.87,59.981,1485136803,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,819094.3,819094.3,21949,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485136879,1527751.00
01/22/2017 21:15,2,0.000,ALERT,212.61,299.37,60.002,1485137703,"201051344000645","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,615438.3,615438.3,21611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137705,1527752.00
01/22/2017 21:15,2,0.000,ALERT,211.93,298.17,59.949,1485137703,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,845699.6,845699.6,21756,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137707,1527753.00
01/22/2017 21:15,2,0.000,ALERT,212.61,299.07,59.970,1485137703,"201051344000633","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,604682.6,604682.6,21990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137708,1527754.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.37,59.959,1485137703,"201051344000469","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,607510.6,607510.6,21963,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137710,1527755.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.97,59.965,1485137703,"201051344000646","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,603399.2,603399.2,21949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137712,1527756.00
01/22/2017 21:15,2,0.000,ALERT,211.70,298.77,59.959,1485137703,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,873965.2,873965.2,21514,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137714,1527757.00
01/22/2017 21:15,2,0.000,ALERT,212.61,299.97,59.928,1485137703,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,613976.7,613976.7,22008,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137716,1527758.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.97,59.959,1485137703,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,606722.2,606722.2,21872,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137717,1527759.00
01/22/2017 21:15,2,0.000,ALERT,212.83,300.57,59.959,1485137703,"201051344000582","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,598679.4,598679.4,21983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137719,1527760.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.67,59.959,1485137703,"201051344000955","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,613895.2,613895.2,21941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137721,1527761.00
01/22/2017 21:15,2,0.000,ALERT,211.70,297.87,59.954,1485137703,"274151322000094","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,719878.4,719878.4,22243,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137723,1527762.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.67,59.975,1485137703,"201051344000579","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,622959.9,622959.9,21884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137725,1527763.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.97,59.949,1485137703,"201051344000890","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,610869.2,610869.2,22010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137726,1527764.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.67,59.949,1485137703,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,611925.2,611925.2,22021,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137728,1527765.00
01/22/2017 21:15,2,0.000,ALERT,212.61,299.37,59.965,1485137703,"201051344000417","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,595639.8,595639.8,22138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137730,1527766.00
01/22/2017 21:15,2,0.000,ALERT,211.93,298.77,59.975,1485137703,"274151322000083","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,865552.5,865552.5,21551,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137732,1527767.00
01/22/2017 21:15,2,0.000,ALERT,212.38,298.17,59.928,1485137703,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,922895.3,922895.3,21661,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137734,1527768.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.97,59.970,1485137703,"201051344000868","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,606017.0,606017.0,21977,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137736,1527769.00
01/22/2017 21:15,2,0.000,ALERT,211.70,299.07,59.959,1485137703,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,913840.7,913840.7,21728,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137737,1527770.00
01/22/2017 21:15,2,0.000,ALERT,211.70,298.77,59.970,1485137703,"201051344000988","219011344069620",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,568171.4,568171.4,22011,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137739,1527771.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.07,59.975,1485137703,"201051344001025","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,612133.0,612133.0,22040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137741,1527772.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.07,59.975,1485137703,"201051344000458","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,616072.0,616072.0,21751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137743,1527773.00
01/22/2017 21:15,2,0.000,ALERT,212.61,299.07,59.970,1485137703,"201051344000853","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,614725.0,614725.0,21683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137744,1527774.00
01/22/2017 21:15,2,0.000,ALERT,212.83,299.97,59.965,1485137703,"201051344000685","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,611212.0,611212.0,21940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137746,1527775.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.37,59.975,1485137703,"201051344000917","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,608177.7,608177.7,21953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137748,1527776.00
01/22/2017 21:15,2,0.000,ALERT,212.83,299.97,59.981,1485137703,"201051344001145","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,614167.8,614167.8,21815,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137750,1527777.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1485137703,"201051344000651","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,606760.0,606760.0,21985,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137752,1527778.00
01/22/2017 21:15,2,0.000,ALERT,211.25,298.47,59.975,1485137703,"274151322000088","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,830866.5,830866.5,21668,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137754,1527779.00
01/22/2017 21:15,2,0.000,ALERT,212.38,297.57,59.965,1485137703,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,720957.1,720957.1,22139,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137756,1527780.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.67,59.970,1485137703,"201051344001135","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,602372.3,602372.3,22032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137757,1527781.00
01/22/2017 21:15,2,0.000,ALERT,211.70,299.67,59.970,1485137703,"201051344000594","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,618478.1,618478.1,21923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137759,1527782.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.37,59.970,1485137703,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,610722.8,610722.8,22034,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137761,1527783.00
01/22/2017 21:15,2,0.000,ALERT,211.48,298.17,59.970,1485137703,"274151322000054","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,847073.8,847073.8,21749,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137763,1527784.00
01/22/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1485137703,"201051344000867","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,604874.5,604874.5,22016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137765,1527785.00
01/22/2017 21:15,2,0.000,ALERT,212.38,299.67,59.970,1485137703,"201051344001093","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,607707.4,607707.4,21954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137766,1527786.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.07,59.970,1485137703,"201051344000900","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,623852.2,623852.2,21604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137768,1527787.00
01/22/2017 21:15,2,0.000,ALERT,212.16,298.77,59.975,1485137703,"201051344000648","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,613468.7,613468.7,21588,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137770,1527788.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.97,60.023,1485137703,"201051344000569","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,624168.4,624168.4,21614,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137772,1527789.00
01/22/2017 21:15,2,0.000,ALERT,211.93,299.37,59.975,1485137703,"201051344000983","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,616996.6,616996.6,21741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137774,1527790.00
01/22/2017 21:15,2,0.000,ALERT,212.16,299.07,59.981,1485137703,"201051344001158","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,605528.4,605528.4,21932,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137775,1527791.00
