ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 21:15,2,0.000,ALERT,212.61,299.67,59.975,1485137703,"201051344000576","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,616125.8,616125.8,21638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485137777,1527792.00
01/22/2017 21:15,2,0.000,ALERT,211.70,297.57,60.012,1485137703,"274151322000087","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,819094.3,819094.3,21951,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485137779,1527793.00
01/22/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1485138603,"201051344000645","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,615438.3,615438.3,21613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138605,1527794.00
01/22/2017 21:30,2,0.000,ALERT,212.16,299.07,59.981,1485138603,"274151322000085","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,845699.6,845699.6,21758,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138606,1527795.00
01/22/2017 21:30,2,0.000,ALERT,213.06,300.87,59.965,1485138603,"201051344000633","219011344069620",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,604682.6,604682.6,21992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138608,1527796.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.87,59.986,1485138603,"201051344000469","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,607510.6,607510.6,21965,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138610,1527797.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.27,59.981,1485138603,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,603399.2,603399.2,21951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138612,1527798.00
01/22/2017 21:30,2,0.000,ALERT,211.93,300.27,59.986,1485138603,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,873965.2,873965.2,21516,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138614,1527799.00
01/22/2017 21:30,2,0.000,ALERT,212.83,300.57,59.991,1485138603,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,613976.7,613976.7,22010,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138616,1527800.00
01/22/2017 21:30,2,0.000,ALERT,212.61,300.57,59.991,1485138603,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,606722.2,606722.2,21874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138618,1527801.00
01/22/2017 21:30,2,0.000,ALERT,213.06,301.17,59.981,1485138603,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,598679.4,598679.4,21985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138619,1527802.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.57,60.007,1485138603,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,613895.2,613895.2,21943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138621,1527803.00
01/22/2017 21:30,2,0.000,ALERT,212.16,298.47,59.986,1485138603,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,719878.4,719878.4,22245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138623,1527804.00
01/22/2017 21:30,2,0.000,ALERT,212.61,301.47,59.996,1485138603,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,622959.9,622959.9,21886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138625,1527805.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.57,59.991,1485138603,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,610869.2,610869.2,22012,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138627,1527806.00
01/22/2017 21:30,2,0.000,ALERT,212.83,300.27,59.965,1485138603,"201051344000438","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,611925.2,611925.2,22023,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138629,1527807.00
01/22/2017 21:30,2,0.000,ALERT,212.83,299.97,59.986,1485138603,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,595639.8,595639.8,22140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138630,1527808.00
01/22/2017 21:30,2,0.000,ALERT,212.16,299.67,59.996,1485138603,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,865552.5,865552.5,21553,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138632,1527809.00
01/22/2017 21:30,2,0.000,ALERT,212.61,299.37,59.986,1485138603,"274151322000076","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,922895.3,922895.3,21663,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138634,1527810.00
01/22/2017 21:30,2,0.000,ALERT,212.61,301.77,59.996,1485138603,"201051344000868","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,606017.0,606017.0,21979,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138636,1527811.00
01/22/2017 21:30,2,0.000,ALERT,211.93,300.57,59.981,1485138603,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,913840.7,913840.7,21730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138638,1527812.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.57,60.002,1485138603,"201051344000988","219011344069620",0.00,4.00,0,294.86,302.07,0.0,0.0,0.000,568171.4,568171.4,22013,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138639,1527813.00
01/22/2017 21:30,2,0.000,ALERT,212.38,299.37,59.996,1485138603,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,612133.0,612133.0,22042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138641,1527814.00
01/22/2017 21:30,2,0.000,ALERT,212.38,301.17,59.996,1485138603,"201051344000458","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,616072.0,616072.0,21753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138643,1527815.00
01/22/2017 21:30,2,0.000,ALERT,213.06,300.57,59.996,1485138603,"201051344000853","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,614725.0,614725.0,21685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138645,1527816.00
01/22/2017 21:30,2,0.000,ALERT,213.06,300.57,59.970,1485138603,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,611212.0,611212.0,21942,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138646,1527817.00
01/22/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1485138603,"201051344000917","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,608177.7,608177.7,21955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138648,1527818.00
01/22/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1485138603,"201051344001145","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,614167.8,614167.8,21817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138650,1527819.00
01/22/2017 21:30,2,0.000,ALERT,212.61,299.37,59.991,1485138603,"201051344000651","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,606760.0,606760.0,21987,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138652,1527820.00
01/22/2017 21:30,2,0.000,ALERT,211.48,299.07,59.981,1485138603,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,830866.5,830866.5,21670,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138654,1527821.00
01/22/2017 21:30,2,0.000,ALERT,212.61,298.47,59.981,1485138603,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,720957.1,720957.1,22141,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138655,1527822.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.27,59.959,1485138603,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,602372.3,602372.3,22034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138657,1527823.00
01/22/2017 21:30,2,0.000,ALERT,212.38,301.47,60.018,1485138603,"201051344000594","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,618478.1,618478.1,21925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138659,1527824.00
01/22/2017 21:30,2,0.000,ALERT,212.61,299.67,60.002,1485138603,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,610722.8,610722.8,22036,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138661,1527825.00
01/22/2017 21:30,2,0.000,ALERT,211.93,299.07,59.991,1485138603,"274151322000054","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,847073.8,847073.8,21751,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138663,1527826.00
01/22/2017 21:30,2,0.000,ALERT,212.83,300.27,59.996,1485138603,"201051344000867","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,604874.5,604874.5,22018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138664,1527827.00
01/22/2017 21:30,2,0.000,ALERT,212.61,300.27,59.986,1485138603,"201051344001093","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,607707.4,607707.4,21956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138666,1527828.00
01/22/2017 21:30,2,0.000,ALERT,212.38,300.87,60.002,1485138603,"201051344000900","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,623852.2,623852.2,21606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138668,1527829.00
01/22/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1485138603,"201051344000648","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,613468.7,613468.7,21590,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138670,1527830.00
01/22/2017 21:30,2,0.000,ALERT,212.61,301.17,60.012,1485138603,"201051344000569","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,624168.4,624168.4,21616,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138672,1527831.00
01/22/2017 21:30,2,0.000,ALERT,212.61,301.17,59.996,1485138603,"201051344000983","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,616996.6,616996.6,21743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485138674,1527832.00
01/22/2017 21:30,2,0.000,ALERT,212.61,300.87,60.002,1485138603,"201051344001158","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,605528.4,605528.4,21934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138676,1527833.00
01/22/2017 21:30,2,0.000,ALERT,213.29,301.77,60.002,1485138603,"201051344000576","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,616125.8,616125.8,21640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138677,1527834.00
01/22/2017 21:30,2,0.000,ALERT,212.16,299.07,59.996,1485138603,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,819094.3,819094.3,21953,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485138679,1527835.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.57,59.949,1485139503,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,615438.3,615438.3,21615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139505,1527836.00
01/22/2017 21:45,2,0.000,ALERT,212.38,299.37,59.933,1485139503,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,845699.6,845699.6,21760,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139507,1527837.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.27,59.991,1485139503,"201051344000633","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,604682.6,604682.6,21994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139509,1527838.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.27,59.981,1485139503,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,607510.6,607510.6,21967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139511,1527839.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.57,59.986,1485139503,"201051344000646","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,603399.2,603399.2,21953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139513,1527840.00
01/22/2017 21:45,2,0.000,ALERT,212.16,299.37,59.981,1485139503,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,873965.2,873965.2,21518,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139514,1527841.00
01/22/2017 21:45,2,0.000,ALERT,212.83,300.57,59.991,1485139503,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,613976.7,613976.7,22012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139516,1527842.00
01/22/2017 21:45,2,0.000,ALERT,212.83,300.87,59.986,1485139503,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,606722.2,606722.2,21876,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139518,1527843.00
01/22/2017 21:45,2,0.000,ALERT,213.29,301.17,59.981,1485139503,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,598679.4,598679.4,21987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139520,1527844.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.27,59.981,1485139503,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,613895.2,613895.2,21945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139522,1527845.00
01/22/2017 21:45,2,0.000,ALERT,212.38,298.47,60.007,1485139503,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,719878.4,719878.4,22247,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139523,1527846.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.87,59.996,1485139503,"201051344000579","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,622959.9,622959.9,21888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139525,1527847.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.996,1485139503,"201051344000890","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,610869.2,610869.2,22014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139527,1527848.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.57,60.002,1485139503,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,611925.2,611925.2,22025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139529,1527849.00
01/22/2017 21:45,2,0.000,ALERT,212.83,299.97,60.002,1485139503,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,595639.8,595639.8,22142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139531,1527850.00
01/22/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1485139503,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,865552.5,865552.5,21555,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139532,1527851.00
01/22/2017 21:45,2,0.000,ALERT,212.83,299.97,59.986,1485139503,"274151322000076","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,922895.3,922895.3,21665,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139535,1527852.00
01/22/2017 21:45,2,0.000,ALERT,212.38,301.17,59.986,1485139503,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,606017.0,606017.0,21981,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139536,1527853.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1485139503,"274151322000095","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,913840.7,913840.7,21732,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139538,1527854.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.991,1485139503,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,568171.4,568171.4,22015,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139540,1527855.00
01/22/2017 21:45,2,0.000,ALERT,212.61,299.67,59.975,1485139503,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,612133.0,612133.0,22044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139542,1527856.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,60.002,1485139503,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,616072.0,616072.0,21755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139544,1527857.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.87,59.986,1485139503,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,614725.0,614725.0,21687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139545,1527858.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.57,59.986,1485139503,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,611212.0,611212.0,21944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139547,1527859.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1485139503,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,608177.7,608177.7,21957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139549,1527860.00
01/22/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1485139503,"201051344001145","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,614167.8,614167.8,21819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139551,1527861.00
01/22/2017 21:45,2,0.000,ALERT,212.83,299.67,59.986,1485139503,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,606760.0,606760.0,21989,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139553,1527862.00
01/22/2017 21:45,2,0.000,ALERT,211.93,299.67,59.981,1485139503,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,830866.5,830866.5,21672,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139554,1527863.00
01/22/2017 21:45,2,0.000,ALERT,213.06,298.77,59.991,1485139503,"274151322000068","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,720957.1,720957.1,22143,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139556,1527864.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.986,1485139503,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,602372.3,602372.3,22036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139558,1527865.00
01/22/2017 21:45,2,0.000,ALERT,212.16,301.17,59.986,1485139503,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,618478.1,618478.1,21927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139560,1527866.00
01/22/2017 21:45,2,0.000,ALERT,212.83,300.27,59.991,1485139503,"201051344001203","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,610722.8,610722.8,22038,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139562,1527867.00
01/22/2017 21:45,2,0.000,ALERT,211.93,299.67,59.981,1485139503,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,847073.8,847073.8,21753,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139563,1527868.00
01/22/2017 21:45,2,0.000,ALERT,212.83,299.97,59.991,1485139503,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,604874.5,604874.5,22020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139565,1527869.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.27,59.986,1485139503,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,607707.4,607707.4,21958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139567,1527870.00
01/22/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1485139503,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,623852.2,623852.2,21608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139569,1527871.00
01/22/2017 21:45,2,0.000,ALERT,212.83,299.97,59.986,1485139503,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,613468.7,613468.7,21592,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139571,1527872.00
01/22/2017 21:45,2,0.000,ALERT,212.61,301.17,59.991,1485139503,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,624168.4,624168.4,21618,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139572,1527873.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.87,60.007,1485139503,"201051344000983","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,616996.6,616996.6,21745,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139574,1527874.00
01/22/2017 21:45,2,0.000,ALERT,212.61,300.57,59.986,1485139503,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,605528.4,605528.4,21936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139576,1527875.00
01/22/2017 21:45,2,0.000,ALERT,213.06,301.17,59.975,1485139503,"201051344000576","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,616125.8,616125.8,21642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485139578,1527876.00
01/22/2017 21:45,2,0.000,ALERT,212.38,299.37,59.975,1485139503,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,819094.3,819094.3,21955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485139580,1527877.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.17,59.975,1485140403,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,615438.3,615438.3,21617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140405,1527878.00
01/22/2017 22:00,2,0.000,ALERT,212.83,299.67,59.954,1485140403,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,845699.6,845699.6,21762,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140407,1527879.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.17,59.991,1485140403,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,604682.6,604682.6,21996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140409,1527880.00
01/22/2017 22:00,2,0.000,ALERT,213.06,301.17,59.975,1485140403,"201051344000469","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,607510.6,607510.6,21969,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140411,1527881.00
01/22/2017 22:00,2,0.000,ALERT,213.06,301.17,59.970,1485140403,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,603399.2,603399.2,21955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140413,1527882.00
01/22/2017 22:00,2,0.000,ALERT,212.61,300.57,59.970,1485140403,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,873965.2,873965.2,21520,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140414,1527883.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.17,59.981,1485140403,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,613976.7,613976.7,22014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140416,1527884.00
01/22/2017 22:00,2,0.000,ALERT,213.29,301.77,59.965,1485140403,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,606722.2,606722.2,21878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140418,1527885.00
01/22/2017 22:00,2,0.000,ALERT,213.74,301.77,59.991,1485140403,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,598679.4,598679.4,21989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140420,1527886.00
01/22/2017 22:00,2,0.000,ALERT,212.83,301.17,59.970,1485140403,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,613895.2,613895.2,21947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140422,1527887.00
01/22/2017 22:00,2,0.000,ALERT,211.70,297.57,59.986,1485140403,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,719878.4,719878.4,22249,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140423,1527888.00
01/22/2017 22:00,2,0.000,ALERT,212.83,301.47,59.986,1485140403,"201051344000579","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,622959.9,622959.9,21890,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140425,1527889.00
01/22/2017 22:00,2,0.000,ALERT,213.06,301.47,59.975,1485140403,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,610869.2,610869.2,22016,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140427,1527890.00
01/22/2017 22:00,2,0.000,ALERT,213.29,300.87,59.975,1485140403,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,611925.2,611925.2,22027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140429,1527891.00
01/22/2017 22:00,2,0.000,ALERT,213.51,300.57,59.986,1485140403,"201051344000417","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,595639.8,595639.8,22144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140431,1527892.00
01/22/2017 22:00,2,0.000,ALERT,212.61,300.27,59.970,1485140403,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,865552.5,865552.5,21557,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140432,1527893.00
01/22/2017 22:00,2,0.000,ALERT,212.83,299.37,59.970,1485140403,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,922895.3,922895.3,21667,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140434,1527894.00
01/22/2017 22:00,2,0.000,ALERT,212.83,301.77,59.965,1485140403,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,606017.0,606017.0,21983,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140436,1527895.00
01/22/2017 22:00,2,0.000,ALERT,212.38,300.87,59.944,1485140403,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,913840.7,913840.7,21734,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140438,1527896.00
01/22/2017 22:00,2,0.000,ALERT,212.61,300.87,59.996,1485140403,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,568171.4,568171.4,22017,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140440,1527897.00
01/22/2017 22:00,2,0.000,ALERT,213.29,300.57,59.975,1485140403,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,612133.0,612133.0,22046,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140442,1527898.00
01/22/2017 22:00,2,0.000,ALERT,212.83,300.87,59.975,1485140403,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,616072.0,616072.0,21757,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140443,1527899.00
01/22/2017 22:00,2,0.000,ALERT,213.51,300.87,59.975,1485140403,"201051344000853","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,614725.0,614725.0,21689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140445,1527900.00
01/22/2017 22:00,2,0.000,ALERT,213.74,301.77,59.975,1485140403,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,611212.0,611212.0,21946,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140447,1527901.00
01/22/2017 22:00,2,0.000,ALERT,213.51,300.87,59.981,1485140403,"201051344000917","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,608177.7,608177.7,21959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140449,1527902.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.47,59.975,1485140403,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,614167.8,614167.8,21821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140451,1527903.00
01/22/2017 22:00,2,0.000,ALERT,213.51,300.87,59.970,1485140403,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,606760.0,606760.0,21991,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140453,1527904.00
01/22/2017 22:00,2,0.000,ALERT,212.16,299.07,59.975,1485140403,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,830866.5,830866.5,21674,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140454,1527905.00
01/22/2017 22:00,2,0.000,ALERT,213.06,299.07,59.965,1485140403,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,720957.1,720957.1,22145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140456,1527906.00
01/22/2017 22:00,2,0.000,ALERT,213.06,301.47,59.970,1485140403,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,602372.3,602372.3,22038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140458,1527907.00
01/22/2017 22:00,2,0.000,ALERT,212.61,301.47,59.965,1485140403,"201051344000594","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,618478.1,618478.1,21929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140460,1527908.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.17,59.970,1485140403,"201051344001203","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,610722.8,610722.8,22040,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140462,1527909.00
01/22/2017 22:00,2,0.000,ALERT,212.16,299.67,59.965,1485140403,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,847073.8,847073.8,21755,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140463,1527910.00
01/22/2017 22:00,2,0.000,ALERT,213.06,300.57,59.965,1485140403,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,604874.5,604874.5,22022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140465,1527911.00
01/22/2017 22:00,2,0.000,ALERT,213.51,301.47,59.938,1485140403,"201051344001093","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,607707.4,607707.4,21960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140467,1527912.00
01/22/2017 22:00,2,0.000,ALERT,212.83,301.17,59.970,1485140403,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,623852.2,623852.2,21610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140469,1527913.00
01/22/2017 22:00,2,0.000,ALERT,213.06,300.27,59.965,1485140403,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,613468.7,613468.7,21594,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140471,1527914.00
01/22/2017 22:00,2,0.000,ALERT,213.06,301.77,59.975,1485140403,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,624168.4,624168.4,21620,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140472,1527915.00
01/22/2017 22:00,2,0.000,ALERT,212.83,301.17,59.933,1485140403,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,616996.6,616996.6,21747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140474,1527916.00
01/22/2017 22:00,2,0.000,ALERT,212.83,300.57,59.975,1485140403,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,605528.4,605528.4,21938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140476,1527917.00
01/22/2017 22:00,2,0.000,ALERT,213.29,301.77,59.965,1485140403,"201051344000576","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,616125.8,616125.8,21644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485140478,1527918.00
01/22/2017 22:00,2,0.000,ALERT,212.38,298.77,59.954,1485140403,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,819094.3,819094.3,21957,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485140480,1527919.00
01/22/2017 22:15,2,0.000,ALERT,213.51,301.47,59.996,1485141303,"201051344000645","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,615438.3,615438.3,21619,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141305,1527920.00
01/22/2017 22:15,2,0.000,ALERT,212.16,299.37,60.002,1485141303,"274151322000085","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,845699.6,845699.6,21764,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141307,1527921.00
01/22/2017 22:15,2,0.000,ALERT,213.74,301.47,59.991,1485141303,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,604682.6,604682.6,21998,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141308,1527922.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.47,59.996,1485141303,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,607510.6,607510.6,21971,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141310,1527923.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.17,59.996,1485141303,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,603399.2,603399.2,21957,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141312,1527924.00
01/22/2017 22:15,2,0.000,ALERT,211.93,299.97,59.986,1485141303,"274151322000052","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,873965.2,873965.2,21522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141314,1527925.00
01/22/2017 22:15,2,0.000,ALERT,213.29,301.47,59.996,1485141303,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,613976.7,613976.7,22016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141316,1527926.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.77,59.991,1485141303,"201051344001230","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,606722.2,606722.2,21880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141318,1527927.00
01/22/2017 22:15,2,0.000,ALERT,213.74,302.37,59.981,1485141303,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,598679.4,598679.4,21991,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141319,1527928.00
01/22/2017 22:15,2,0.000,ALERT,212.83,301.47,59.991,1485141303,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,613895.2,613895.2,21949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141321,1527929.00
01/22/2017 22:15,2,0.000,ALERT,211.93,298.47,59.996,1485141303,"274151322000094","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,719878.4,719878.4,22251,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141323,1527930.00
01/22/2017 22:15,2,0.000,ALERT,213.06,302.37,59.991,1485141303,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,622959.9,622959.9,21892,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141325,1527931.00
01/22/2017 22:15,2,0.000,ALERT,213.06,302.07,59.981,1485141303,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,610869.2,610869.2,22018,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141327,1527932.00
01/22/2017 22:15,2,0.000,ALERT,213.51,301.77,59.991,1485141303,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,611925.2,611925.2,22029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141328,1527933.00
01/22/2017 22:15,2,0.000,ALERT,213.51,301.17,59.981,1485141303,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,595639.8,595639.8,22146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141330,1527934.00
01/22/2017 22:15,2,0.000,ALERT,211.93,299.67,59.933,1485141303,"274151322000083","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,865552.5,865552.5,21559,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141332,1527935.00
01/22/2017 22:15,2,0.000,ALERT,212.61,299.37,59.975,1485141303,"274151322000076","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,922895.3,922895.3,21669,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141334,1527936.00
