ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 22:15,2,0.000,ALERT,213.06,302.37,59.986,1485141303,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,606017.0,606017.0,21985,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141335,1527937.00
01/22/2017 22:15,2,0.000,ALERT,211.93,299.67,59.970,1485141303,"274151322000095","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,913840.7,913840.7,21736,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141337,1527938.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.77,59.986,1485141303,"201051344000988","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,568171.4,568171.4,22019,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141339,1527939.00
01/22/2017 22:15,2,0.000,ALERT,213.06,300.57,59.981,1485141303,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,612133.0,612133.0,22048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141341,1527940.00
01/22/2017 22:15,2,0.000,ALERT,213.06,302.07,59.991,1485141303,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,616072.0,616072.0,21759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141343,1527941.00
01/22/2017 22:15,2,0.000,ALERT,213.74,301.77,59.981,1485141303,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,614725.0,614725.0,21691,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141344,1527942.00
01/22/2017 22:15,2,0.000,ALERT,213.51,301.17,59.975,1485141303,"201051344000685","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,611212.0,611212.0,21948,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141346,1527943.00
01/22/2017 22:15,2,0.000,ALERT,213.51,300.87,59.986,1485141303,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,608177.7,608177.7,21961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141348,1527944.00
01/22/2017 22:15,2,0.000,ALERT,213.51,301.77,59.981,1485141303,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,614167.8,614167.8,21823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141350,1527945.00
01/22/2017 22:15,2,0.000,ALERT,213.29,300.57,59.981,1485141303,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,606760.0,606760.0,21993,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141352,1527946.00
01/22/2017 22:15,2,0.000,ALERT,211.48,298.17,59.970,1485141303,"274151322000088","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,830866.5,830866.5,21676,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141353,1527947.00
01/22/2017 22:15,2,0.000,ALERT,212.61,298.17,59.933,1485141303,"274151322000068","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,720957.1,720957.1,22147,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141355,1527948.00
01/22/2017 22:15,2,0.000,ALERT,212.83,301.17,59.975,1485141303,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,602372.3,602372.3,22040,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141357,1527949.00
01/22/2017 22:15,2,0.000,ALERT,212.61,302.07,59.975,1485141303,"201051344000594","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,618478.1,618478.1,21931,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141359,1527950.00
01/22/2017 22:15,2,0.000,ALERT,213.29,300.87,59.981,1485141303,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610722.8,610722.8,22042,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141361,1527951.00
01/22/2017 22:15,2,0.000,ALERT,211.70,299.37,59.949,1485141303,"274151322000054","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,847073.8,847073.8,21757,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141362,1527952.00
01/22/2017 22:15,2,0.000,ALERT,213.29,301.17,59.975,1485141303,"201051344000867","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,604874.5,604874.5,22024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141364,1527953.00
01/22/2017 22:15,2,0.000,ALERT,213.29,301.47,59.981,1485141303,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,607707.4,607707.4,21962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141366,1527954.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.77,59.959,1485141303,"201051344000900","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,623852.2,623852.2,21612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141368,1527955.00
01/22/2017 22:15,2,0.000,ALERT,213.06,300.57,59.965,1485141303,"201051344000648","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,613468.7,613468.7,21596,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141370,1527956.00
01/22/2017 22:15,2,0.000,ALERT,213.06,302.07,59.970,1485141303,"201051344000569","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,624168.4,624168.4,21622,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141371,1527957.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.77,59.970,1485141303,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,616996.6,616996.6,21749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141373,1527958.00
01/22/2017 22:15,2,0.000,ALERT,213.06,301.17,59.975,1485141303,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,605528.4,605528.4,21940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141375,1527959.00
01/22/2017 22:15,2,0.000,ALERT,213.51,302.07,59.975,1485141303,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,616125.8,616125.8,21646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485141377,1527960.00
01/22/2017 22:15,2,0.000,ALERT,211.93,298.17,59.965,1485141303,"274151322000087","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,819094.3,819094.3,21959,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485141379,1527961.00
01/22/2017 22:30,2,0.000,ALERT,213.74,301.47,59.996,1485142203,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,615438.3,615438.3,21621,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142205,1527962.00
01/22/2017 22:30,2,0.000,ALERT,212.16,299.37,60.023,1485142203,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,845699.6,845699.6,21766,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142207,1527963.00
01/22/2017 22:30,2,0.000,ALERT,213.96,301.47,60.018,1485142203,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,604682.6,604682.6,22000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142209,1527964.00
01/22/2017 22:30,2,0.000,ALERT,213.29,301.47,60.028,1485142203,"201051344000469","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,607510.6,607510.6,21973,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142211,1527965.00
01/22/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1485142203,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,603399.2,603399.2,21959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142213,1527966.00
01/22/2017 22:30,2,0.000,ALERT,212.16,300.27,59.975,1485142203,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,873965.2,873965.2,21524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142214,1527967.00
01/22/2017 22:30,2,0.000,ALERT,213.51,301.77,60.007,1485142203,"201051344000585","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,613976.7,613976.7,22018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142216,1527968.00
01/22/2017 22:30,2,0.000,ALERT,213.51,302.07,59.986,1485142203,"201051344001230","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,606722.2,606722.2,21882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142218,1527969.00
01/22/2017 22:30,2,0.000,ALERT,214.19,302.68,60.002,1485142203,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,598679.4,598679.4,21993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142220,1527970.00
01/22/2017 22:30,2,0.000,ALERT,213.29,301.77,60.002,1485142203,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,613895.2,613895.2,21951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142221,1527971.00
01/22/2017 22:30,2,0.000,ALERT,212.38,299.67,60.002,1485142203,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,719878.4,719878.4,22253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142223,1527972.00
01/22/2017 22:30,2,0.000,ALERT,213.29,302.07,59.996,1485142203,"201051344000579","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,622959.9,622959.9,21894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142225,1527973.00
01/22/2017 22:30,2,0.000,ALERT,213.29,302.07,59.996,1485142203,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,610869.2,610869.2,22020,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142227,1527974.00
01/22/2017 22:30,2,0.000,ALERT,213.74,302.07,60.028,1485142203,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,611925.2,611925.2,22031,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142229,1527975.00
01/22/2017 22:30,2,0.000,ALERT,213.74,301.17,60.002,1485142203,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,595639.8,595639.8,22148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142230,1527976.00
01/22/2017 22:30,2,0.000,ALERT,212.38,300.57,59.991,1485142203,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,865552.5,865552.5,21561,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142232,1527977.00
01/22/2017 22:30,2,0.000,ALERT,212.83,299.97,60.018,1485142203,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,922895.3,922895.3,21671,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142234,1527978.00
01/22/2017 22:30,2,0.000,ALERT,213.29,302.37,59.991,1485142203,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,606017.0,606017.0,21987,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142236,1527979.00
01/22/2017 22:30,2,0.000,ALERT,212.38,301.17,60.002,1485142203,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,913840.7,913840.7,21738,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142238,1527980.00
01/22/2017 22:30,2,0.000,ALERT,213.06,301.47,59.991,1485142203,"201051344000988","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,568171.4,568171.4,22021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142240,1527981.00
01/22/2017 22:30,2,0.000,ALERT,213.29,300.87,59.954,1485142203,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,612133.0,612133.0,22050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142241,1527982.00
01/22/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1485142203,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,616072.0,616072.0,21761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142243,1527983.00
01/22/2017 22:30,2,0.000,ALERT,213.96,301.77,59.991,1485142203,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,614725.0,614725.0,21693,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142245,1527984.00
01/22/2017 22:30,2,0.000,ALERT,213.74,301.77,59.954,1485142203,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,611212.0,611212.0,21950,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142247,1527985.00
01/22/2017 22:30,2,0.000,ALERT,213.74,301.47,59.991,1485142203,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,608177.7,608177.7,21963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142249,1527986.00
01/22/2017 22:30,2,0.000,ALERT,213.74,302.07,59.986,1485142203,"201051344001145","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,614167.8,614167.8,21825,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142250,1527987.00
01/22/2017 22:30,2,0.000,ALERT,213.74,301.17,59.981,1485142203,"201051344000651","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,606760.0,606760.0,21995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142252,1527988.00
01/22/2017 22:30,2,0.000,ALERT,212.16,299.97,59.986,1485142203,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,830866.5,830866.5,21678,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142254,1527989.00
01/22/2017 22:30,2,0.000,ALERT,212.83,299.07,60.012,1485142203,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,720957.1,720957.1,22149,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142256,1527990.00
01/22/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1485142203,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,602372.3,602372.3,22042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142258,1527991.00
01/22/2017 22:30,2,0.000,ALERT,212.83,302.07,59.991,1485142203,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,618478.1,618478.1,21933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142259,1527992.00
01/22/2017 22:30,2,0.000,ALERT,213.51,301.47,59.954,1485142203,"201051344001203","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,610722.8,610722.8,22044,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142261,1527993.00
01/22/2017 22:30,2,0.000,ALERT,211.93,300.57,59.933,1485142203,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,847073.8,847073.8,21759,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142263,1527994.00
01/22/2017 22:30,2,0.000,ALERT,213.51,301.17,59.949,1485142203,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,604874.5,604874.5,22026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142265,1527995.00
01/22/2017 22:30,2,0.000,ALERT,213.51,301.77,59.981,1485142203,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,607707.4,607707.4,21964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142266,1527996.00
01/22/2017 22:30,2,0.000,ALERT,213.06,301.77,59.981,1485142203,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,623852.2,623852.2,21614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142268,1527997.00
01/22/2017 22:30,2,0.000,ALERT,213.29,300.87,59.970,1485142203,"201051344000648","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,613468.7,613468.7,21598,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142270,1527998.00
01/22/2017 22:30,2,0.000,ALERT,213.51,302.37,59.981,1485142203,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,624168.4,624168.4,21624,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485142272,1527999.00
01/22/2017 22:30,2,0.000,ALERT,213.29,302.07,59.975,1485142203,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,616996.6,616996.6,21751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142274,1528000.00
01/22/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1485142203,"201051344001158","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,605528.4,605528.4,21942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142276,1528001.00
01/22/2017 22:30,2,0.000,ALERT,213.74,302.37,59.975,1485142203,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,616125.8,616125.8,21648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142277,1528002.00
01/22/2017 22:30,2,0.000,ALERT,212.38,298.47,59.981,1485142203,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,819094.3,819094.3,21961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485142279,1528003.00
01/22/2017 22:45,2,0.000,ALERT,213.96,302.07,59.996,1485143103,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,615438.3,615438.3,21623,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143105,1528004.00
01/22/2017 22:45,2,0.000,ALERT,212.61,299.67,59.991,1485143103,"274151322000085","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,845699.6,845699.6,21768,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143107,1528005.00
01/22/2017 22:45,2,0.000,ALERT,214.19,302.07,59.996,1485143103,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,604682.6,604682.6,22002,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143109,1528006.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.07,59.954,1485143103,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,607510.6,607510.6,21975,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143111,1528007.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1485143103,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,603399.2,603399.2,21961,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143112,1528008.00
01/22/2017 22:45,2,0.000,ALERT,212.38,299.97,59.975,1485143103,"274151322000052","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,873965.2,873965.2,21526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143114,1528009.00
01/22/2017 22:45,2,0.000,ALERT,213.96,302.68,60.012,1485143103,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,613976.7,613976.7,22020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143116,1528010.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.68,59.991,1485143103,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,606722.2,606722.2,21884,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143118,1528011.00
01/22/2017 22:45,2,0.000,ALERT,214.41,303.28,59.981,1485143103,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,598679.4,598679.4,21995,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143120,1528012.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1485143103,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,613895.2,613895.2,21953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143121,1528013.00
01/22/2017 22:45,2,0.000,ALERT,212.38,299.37,60.002,1485143103,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,719878.4,719878.4,22255,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143123,1528014.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.98,60.002,1485143103,"201051344000579","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,622959.9,622959.9,21896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143125,1528015.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.98,60.007,1485143103,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,610869.2,610869.2,22022,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143127,1528016.00
01/22/2017 22:45,2,0.000,ALERT,213.96,302.37,60.002,1485143103,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,611925.2,611925.2,22033,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143129,1528017.00
01/22/2017 22:45,2,0.000,ALERT,214.19,302.07,60.007,1485143103,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,595639.8,595639.8,22150,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143130,1528018.00
01/22/2017 22:45,2,0.000,ALERT,212.38,299.97,59.986,1485143103,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,865552.5,865552.5,21563,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143132,1528019.00
01/22/2017 22:45,2,0.000,ALERT,213.06,299.97,59.996,1485143103,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,922895.3,922895.3,21673,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143134,1528020.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.98,60.007,1485143103,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,606017.0,606017.0,21989,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143136,1528021.00
01/22/2017 22:45,2,0.000,ALERT,212.61,300.87,59.996,1485143103,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,913840.7,913840.7,21740,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143138,1528022.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1485143103,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,568171.4,568171.4,22023,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143140,1528023.00
01/22/2017 22:45,2,0.000,ALERT,213.74,301.77,59.996,1485143103,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,612133.0,612133.0,22052,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143141,1528024.00
01/22/2017 22:45,2,0.000,ALERT,213.51,302.68,59.996,1485143103,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,616072.0,616072.0,21763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143143,1528025.00
01/22/2017 22:45,2,0.000,ALERT,214.19,302.37,59.965,1485143103,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,614725.0,614725.0,21695,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143145,1528026.00
01/22/2017 22:45,2,0.000,ALERT,214.19,302.37,59.981,1485143103,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,611212.0,611212.0,21952,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143147,1528027.00
01/22/2017 22:45,2,0.000,ALERT,213.96,302.07,59.981,1485143103,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,608177.7,608177.7,21965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143149,1528028.00
01/22/2017 22:45,2,0.000,ALERT,214.19,302.68,59.996,1485143103,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,614167.8,614167.8,21827,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143150,1528029.00
01/22/2017 22:45,2,0.000,ALERT,213.96,301.77,59.954,1485143103,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,606760.0,606760.0,21997,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143152,1528030.00
01/22/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1485143103,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,830866.5,830866.5,21680,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143154,1528031.00
01/22/2017 22:45,2,0.000,ALERT,213.29,299.07,59.991,1485143103,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,720957.1,720957.1,22151,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143156,1528032.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.37,59.986,1485143103,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,602372.3,602372.3,22044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143158,1528033.00
01/22/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1485143103,"201051344000594","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,618478.1,618478.1,21935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143160,1528034.00
01/22/2017 22:45,2,0.000,ALERT,213.96,302.37,59.991,1485143103,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,610722.8,610722.8,22046,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143161,1528035.00
01/22/2017 22:45,2,0.000,ALERT,212.16,300.27,60.002,1485143103,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,847073.8,847073.8,21761,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143163,1528036.00
01/22/2017 22:45,2,0.000,ALERT,213.96,301.77,59.996,1485143103,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,604874.5,604874.5,22028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143165,1528037.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.37,59.996,1485143103,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,607707.4,607707.4,21966,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143167,1528038.00
01/22/2017 22:45,2,0.000,ALERT,213.06,302.07,59.986,1485143103,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,623852.2,623852.2,21616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143169,1528039.00
01/22/2017 22:45,2,0.000,ALERT,213.51,301.47,59.949,1485143103,"201051344000648","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,613468.7,613468.7,21600,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143171,1528040.00
01/22/2017 22:45,2,0.000,ALERT,213.29,302.68,59.991,1485143103,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,624168.4,624168.4,21626,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143172,1528041.00
01/22/2017 22:45,2,0.000,ALERT,213.29,302.37,59.991,1485143103,"201051344000983","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,616996.6,616996.6,21753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485143174,1528042.00
01/22/2017 22:45,2,0.000,ALERT,213.29,301.77,60.028,1485143103,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,605528.4,605528.4,21944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143176,1528043.00
01/22/2017 22:45,2,0.000,ALERT,213.74,302.68,59.991,1485143103,"201051344000576","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,616125.8,616125.8,21650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143178,1528044.00
01/22/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1485143103,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,819094.3,819094.3,21963,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485143180,1528045.00
01/22/2017 23:00,2,0.000,ALERT,214.19,302.98,60.012,1485144004,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,615438.3,615438.3,21625,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144006,1528046.00
01/22/2017 23:00,2,0.000,ALERT,212.61,300.27,60.028,1485144004,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,845699.6,845699.6,21770,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144008,1528047.00
01/22/2017 23:00,2,0.000,ALERT,214.41,302.98,60.007,1485144004,"201051344000633","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,604682.6,604682.6,22004,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144009,1528048.00
01/22/2017 23:00,2,0.000,ALERT,213.96,303.28,60.007,1485144004,"201051344000469","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,607510.6,607510.6,21977,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144011,1528049.00
01/22/2017 23:00,2,0.000,ALERT,213.06,301.47,60.007,1485144004,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,603399.2,603399.2,21963,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144013,1528050.00
01/22/2017 23:00,2,0.000,ALERT,212.38,300.57,60.018,1485144004,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,873965.2,873965.2,21528,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144015,1528051.00
01/22/2017 23:00,2,0.000,ALERT,213.29,301.77,60.018,1485144004,"201051344000585","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,613976.7,613976.7,22022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144016,1528052.00
01/22/2017 23:00,2,0.000,ALERT,213.06,302.07,60.018,1485144004,"201051344001230","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,606722.2,606722.2,21886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144018,1528053.00
01/22/2017 23:00,2,0.000,ALERT,213.74,302.37,60.023,1485144004,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,598679.4,598679.4,21997,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144020,1528054.00
01/22/2017 23:00,2,0.000,ALERT,212.83,301.47,60.018,1485144004,"201051344000955","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,613895.2,613895.2,21955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144022,1528055.00
01/22/2017 23:00,2,0.000,ALERT,212.61,299.37,60.002,1485144004,"274151322000094","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,719878.4,719878.4,22257,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144024,1528056.00
01/22/2017 23:00,2,0.000,ALERT,213.74,303.58,60.012,1485144004,"201051344000579","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,622959.9,622959.9,21898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144026,1528057.00
01/22/2017 23:00,2,0.000,ALERT,213.06,301.77,60.012,1485144004,"201051344000890","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,610869.2,610869.2,22024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144028,1528058.00
01/22/2017 23:00,2,0.000,ALERT,213.29,301.77,60.028,1485144004,"201051344000438","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,611925.2,611925.2,22035,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144029,1528059.00
01/22/2017 23:00,2,0.000,ALERT,213.51,301.17,59.981,1485144004,"201051344000417","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,595639.8,595639.8,22152,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144031,1528060.00
01/22/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1485144004,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,865552.5,865552.5,21565,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144033,1528061.00
01/22/2017 23:00,2,0.000,ALERT,213.06,299.67,60.007,1485144004,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,922895.3,922895.3,21675,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144035,1528062.00
01/22/2017 23:00,2,0.000,ALERT,213.51,303.58,60.012,1485144004,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,606017.0,606017.0,21991,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144037,1528063.00
01/22/2017 23:00,2,0.000,ALERT,212.61,300.87,60.007,1485144004,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,913840.7,913840.7,21742,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144039,1528064.00
01/22/2017 23:00,2,0.000,ALERT,213.51,302.98,59.996,1485144004,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.18,0.0,0.0,0.000,568171.4,568171.4,22025,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144040,1528065.00
01/22/2017 23:00,2,0.000,ALERT,213.06,300.57,60.012,1485144004,"201051344001025","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,612133.0,612133.0,22054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144042,1528066.00
01/22/2017 23:00,2,0.000,ALERT,213.74,302.98,60.012,1485144004,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,616072.0,616072.0,21765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144044,1528067.00
01/22/2017 23:00,2,0.000,ALERT,214.19,302.68,59.991,1485144004,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,614725.0,614725.0,21697,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144046,1528068.00
01/22/2017 23:00,2,0.000,ALERT,213.51,301.47,60.034,1485144004,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,611212.0,611212.0,21954,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144047,1528069.00
01/22/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1485144004,"201051344000917","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,608177.7,608177.7,21967,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144049,1528070.00
01/22/2017 23:00,2,0.000,ALERT,213.51,301.47,60.007,1485144004,"201051344001145","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,614167.8,614167.8,21829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144051,1528071.00
01/22/2017 23:00,2,0.000,ALERT,213.29,300.87,60.007,1485144004,"201051344000651","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,606760.0,606760.0,21999,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144053,1528072.00
01/22/2017 23:00,2,0.000,ALERT,212.16,299.67,59.996,1485144004,"274151322000088","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,830866.5,830866.5,21682,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144055,1528073.00
01/22/2017 23:00,2,0.000,ALERT,213.06,299.37,59.965,1485144004,"274151322000068","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,720957.1,720957.1,22153,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144056,1528074.00
01/22/2017 23:00,2,0.000,ALERT,212.83,301.47,60.002,1485144004,"201051344001135","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,602372.3,602372.3,22046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144058,1528075.00
01/22/2017 23:00,2,0.000,ALERT,213.51,303.88,59.991,1485144004,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,618478.1,618478.1,21937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144060,1528076.00
01/22/2017 23:00,2,0.000,ALERT,213.29,301.47,59.991,1485144004,"201051344001203","219011344069620",0.00,3.70,0,298.77,305.38,0.0,0.0,0.000,610722.8,610722.8,22048,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144062,1528077.00
01/22/2017 23:00,2,0.000,ALERT,212.38,300.57,60.028,1485144004,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,847073.8,847073.8,21763,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144064,1528078.00
01/22/2017 23:00,2,0.000,ALERT,214.19,302.68,59.981,1485144004,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,604874.5,604874.5,22030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144065,1528079.00
01/22/2017 23:00,2,0.000,ALERT,213.06,301.17,59.991,1485144004,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,607707.4,607707.4,21968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144067,1528080.00
01/22/2017 23:00,2,0.000,ALERT,213.74,302.98,59.986,1485144004,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,623852.2,623852.2,21618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144069,1528081.00
