ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2017 23:00,2,0.000,ALERT,213.96,302.37,59.986,1485144004,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,613468.7,613468.7,21602,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144071,1528082.00
01/22/2017 23:00,2,0.000,ALERT,213.74,303.58,59.981,1485144004,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,624168.4,624168.4,21628,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144073,1528083.00
01/22/2017 23:00,2,0.000,ALERT,213.74,302.98,59.986,1485144004,"201051344000983","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,616996.6,616996.6,21755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144074,1528084.00
01/22/2017 23:00,2,0.000,ALERT,213.74,302.68,59.986,1485144004,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,605528.4,605528.4,21946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144076,1528085.00
01/22/2017 23:00,2,0.000,ALERT,214.19,303.58,59.981,1485144004,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,616125.8,616125.8,21652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144078,1528086.00
01/22/2017 23:00,2,0.000,ALERT,212.61,299.07,59.981,1485144004,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,819094.3,819094.3,21965,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144080,1528087.00
01/22/2017 23:15,2,0.000,ALERT,213.96,302.37,59.975,1485144904,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,615438.3,615438.3,21627,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144906,1528088.00
01/22/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1485144904,"274151322000085","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,845699.6,845699.6,21772,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144907,1528089.00
01/22/2017 23:15,2,0.000,ALERT,214.19,302.37,59.944,1485144904,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,604682.6,604682.6,22006,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144909,1528090.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.37,59.970,1485144904,"201051344000469","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,607510.6,607510.6,21979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144911,1528091.00
01/22/2017 23:15,2,0.000,ALERT,213.29,302.07,59.981,1485144904,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,603399.2,603399.2,21965,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144913,1528092.00
01/22/2017 23:15,2,0.000,ALERT,212.38,299.97,59.975,1485144904,"274151322000052","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,873965.2,873965.2,21530,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144915,1528093.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.37,59.986,1485144904,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,613976.7,613976.7,22024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144916,1528094.00
01/22/2017 23:15,2,0.000,ALERT,213.29,302.37,59.954,1485144904,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,606722.2,606722.2,21888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144918,1528095.00
01/22/2017 23:15,2,0.000,ALERT,213.96,302.98,60.002,1485144904,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,598679.4,598679.4,21999,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144920,1528096.00
01/22/2017 23:15,2,0.000,ALERT,213.06,302.07,59.975,1485144904,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,613895.2,613895.2,21957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144922,1528097.00
01/22/2017 23:15,2,0.000,ALERT,212.61,299.67,59.954,1485144904,"274151322000094","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,719878.4,719878.4,22259,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144924,1528098.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.98,59.975,1485144904,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,622959.9,622959.9,21900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144925,1528099.00
01/22/2017 23:15,2,0.000,ALERT,213.06,302.37,59.981,1485144904,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,610869.2,610869.2,22026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144927,1528100.00
01/22/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1485144904,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,611925.2,611925.2,22037,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144929,1528101.00
01/22/2017 23:15,2,0.000,ALERT,213.51,301.47,59.981,1485144904,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595639.8,595639.8,22154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144931,1528102.00
01/22/2017 23:15,2,0.000,ALERT,212.83,300.87,59.986,1485144904,"274151322000083","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,865552.5,865552.5,21567,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144932,1528103.00
01/22/2017 23:15,2,0.000,ALERT,213.29,300.27,59.970,1485144904,"274151322000076","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,922895.3,922895.3,21677,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144934,1528104.00
01/22/2017 23:15,2,0.000,ALERT,213.51,303.28,59.975,1485144904,"201051344000868","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,606017.0,606017.0,21993,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144936,1528105.00
01/22/2017 23:15,2,0.000,ALERT,212.61,301.17,59.965,1485144904,"274151322000095","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,913840.7,913840.7,21744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144938,1528106.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.37,59.975,1485144904,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,568171.4,568171.4,22027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144940,1528107.00
01/22/2017 23:15,2,0.000,ALERT,213.06,300.87,59.970,1485144904,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,612133.0,612133.0,22056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144942,1528108.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.68,59.996,1485144904,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,616072.0,616072.0,21767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144944,1528109.00
01/22/2017 23:15,2,0.000,ALERT,214.19,302.68,59.965,1485144904,"201051344000853","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,614725.0,614725.0,21699,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144946,1528110.00
01/22/2017 23:15,2,0.000,ALERT,213.74,302.07,59.959,1485144904,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,611212.0,611212.0,21956,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144947,1528111.00
01/22/2017 23:15,2,0.000,ALERT,213.51,301.17,59.965,1485144904,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,608177.7,608177.7,21969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144949,1528112.00
01/22/2017 23:15,2,0.000,ALERT,213.74,302.07,59.959,1485144904,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,614167.8,614167.8,21831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144951,1528113.00
01/22/2017 23:15,2,0.000,ALERT,213.51,301.17,59.933,1485144904,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,606760.0,606760.0,22001,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144953,1528114.00
01/22/2017 23:15,2,0.000,ALERT,212.38,300.27,59.949,1485144904,"274151322000088","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,830866.5,830866.5,21684,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144955,1528115.00
01/22/2017 23:15,2,0.000,ALERT,213.51,299.67,59.975,1485144904,"274151322000068","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,720957.1,720957.1,22155,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144956,1528116.00
01/22/2017 23:15,2,0.000,ALERT,212.83,301.77,59.949,1485144904,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,602372.3,602372.3,22048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144958,1528117.00
01/22/2017 23:15,2,0.000,ALERT,213.29,302.98,59.981,1485144904,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,618478.1,618478.1,21939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144960,1528118.00
01/22/2017 23:15,2,0.000,ALERT,213.51,301.77,59.954,1485144904,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,610722.8,610722.8,22050,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144962,1528119.00
01/22/2017 23:15,2,0.000,ALERT,212.38,300.27,59.938,1485144904,"274151322000054","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,847073.8,847073.8,21765,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144963,1528120.00
01/22/2017 23:15,2,0.000,ALERT,213.74,302.07,59.938,1485144904,"201051344000867","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,604874.5,604874.5,22032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144965,1528121.00
01/22/2017 23:15,2,0.000,ALERT,213.29,301.77,59.949,1485144904,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,607707.4,607707.4,21970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144967,1528122.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.37,59.907,1485144904,"201051344000900","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,623852.2,623852.2,21620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144969,1528123.00
01/22/2017 23:15,2,0.000,ALERT,213.74,301.77,59.949,1485144904,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,613468.7,613468.7,21604,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144971,1528124.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.98,59.954,1485144904,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,624168.4,624168.4,21630,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485144972,1528125.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.68,59.959,1485144904,"201051344000983","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,616996.6,616996.6,21757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144974,1528126.00
01/22/2017 23:15,2,0.000,ALERT,213.51,302.37,59.959,1485144904,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,605528.4,605528.4,21948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144976,1528127.00
01/22/2017 23:15,2,0.000,ALERT,214.19,303.28,59.954,1485144904,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,616125.8,616125.8,21654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144978,1528128.00
01/22/2017 23:15,2,0.000,ALERT,212.61,299.37,59.938,1485144904,"274151322000087","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,819094.3,819094.3,21967,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485144980,1528129.00
01/22/2017 23:30,2,0.000,ALERT,214.19,302.37,59.981,1485145803,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,615438.3,615438.3,21629,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145805,1528130.00
01/22/2017 23:30,2,0.000,ALERT,212.83,300.57,59.981,1485145803,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,845699.6,845699.6,21774,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145807,1528131.00
01/22/2017 23:30,2,0.000,ALERT,214.19,302.37,59.981,1485145803,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,604682.6,604682.6,22008,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145809,1528132.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.37,59.981,1485145803,"201051344000469","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,607510.6,607510.6,21981,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145811,1528133.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.07,59.981,1485145803,"201051344000646","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,603399.2,603399.2,21967,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145813,1528134.00
01/22/2017 23:30,2,0.000,ALERT,212.38,300.57,60.002,1485145803,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,873965.2,873965.2,21532,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145814,1528135.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.07,59.991,1485145803,"201051344000585","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,613976.7,613976.7,22026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145816,1528136.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.68,59.986,1485145803,"201051344001230","219011344069620",0.00,3.70,0,299.97,306.58,0.0,0.0,0.000,606722.2,606722.2,21890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145818,1528137.00
01/22/2017 23:30,2,0.000,ALERT,213.96,302.68,59.991,1485145803,"201051344000582","219011344069620",0.00,3.00,0,300.57,306.88,0.0,0.0,0.000,598679.4,598679.4,22001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145820,1528138.00
01/22/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1485145803,"201051344000955","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,613895.2,613895.2,21959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145822,1528139.00
01/22/2017 23:30,2,0.000,ALERT,212.83,299.97,60.034,1485145803,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,719878.4,719878.4,22261,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145823,1528140.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.68,59.959,1485145803,"201051344000579","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,622959.9,622959.9,21902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145825,1528141.00
01/22/2017 23:30,2,0.000,ALERT,213.29,302.37,60.007,1485145803,"201051344000890","219011344069620",0.00,4.00,0,300.27,307.48,0.0,0.0,0.000,610869.2,610869.2,22028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145827,1528142.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.07,60.002,1485145803,"201051344000438","219011344069620",0.00,3.30,0,299.97,306.58,0.0,0.0,0.000,611925.2,611925.2,22039,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145829,1528143.00
01/22/2017 23:30,2,0.000,ALERT,213.74,301.47,60.012,1485145803,"201051344000417","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,595639.8,595639.8,22156,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145831,1528144.00
01/22/2017 23:30,2,0.000,ALERT,212.61,301.17,60.002,1485145803,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,865552.5,865552.5,21569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145832,1528145.00
01/22/2017 23:30,2,0.000,ALERT,213.29,301.17,60.007,1485145803,"274151322000076","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,922895.3,922895.3,21679,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145834,1528146.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.98,60.002,1485145803,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,606017.0,606017.0,21995,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145836,1528147.00
01/22/2017 23:30,2,0.000,ALERT,212.61,301.77,60.023,1485145803,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,913840.7,913840.7,21746,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145838,1528148.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.37,60.002,1485145803,"201051344000988","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,568171.4,568171.4,22029,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145840,1528149.00
01/22/2017 23:30,2,0.000,ALERT,213.29,301.17,59.986,1485145803,"201051344001025","219011344069620",0.00,3.00,0,299.37,306.58,0.0,0.0,0.000,612133.0,612133.0,22058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145841,1528150.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.68,60.002,1485145803,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,616072.0,616072.0,21769,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145843,1528151.00
01/22/2017 23:30,2,0.000,ALERT,214.41,302.68,59.996,1485145803,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,614725.0,614725.0,21701,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145845,1528152.00
01/22/2017 23:30,2,0.000,ALERT,213.96,302.07,59.975,1485145803,"201051344000685","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,611212.0,611212.0,21958,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145847,1528153.00
01/22/2017 23:30,2,0.000,ALERT,213.74,301.47,59.970,1485145803,"201051344000917","219011344069620",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,608177.7,608177.7,21971,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145849,1528154.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.07,60.002,1485145803,"201051344001145","219011344069620",0.00,3.70,0,300.27,307.18,0.0,0.0,0.000,614167.8,614167.8,21833,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145850,1528155.00
01/22/2017 23:30,2,0.000,ALERT,213.74,301.47,60.002,1485145803,"201051344000651","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,606760.0,606760.0,22003,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145852,1528156.00
01/22/2017 23:30,2,0.000,ALERT,212.16,300.57,60.007,1485145803,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,830866.5,830866.5,21686,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145854,1528157.00
01/22/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1485145803,"274151322000068","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,720957.1,720957.1,22157,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145856,1528158.00
01/22/2017 23:30,2,0.000,ALERT,213.29,302.07,60.018,1485145803,"201051344001135","219011344069620",0.00,3.70,0,299.97,306.58,0.0,0.0,0.000,602372.3,602372.3,22050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145858,1528159.00
01/22/2017 23:30,2,0.000,ALERT,213.29,302.98,60.002,1485145803,"201051344000594","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,618478.1,618478.1,21941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145860,1528160.00
01/22/2017 23:30,2,0.000,ALERT,213.74,301.77,60.007,1485145803,"201051344001203","219011344069620",0.00,3.30,0,299.97,307.78,0.0,0.0,0.000,610722.8,610722.8,22052,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145862,1528161.00
01/22/2017 23:30,2,0.000,ALERT,212.38,300.87,60.002,1485145803,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,847073.8,847073.8,21767,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145863,1528162.00
01/22/2017 23:30,2,0.000,ALERT,213.96,301.77,60.039,1485145803,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,604874.5,604874.5,22034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145865,1528163.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.07,60.012,1485145803,"201051344001093","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,607707.4,607707.4,21972,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145867,1528164.00
01/22/2017 23:30,2,0.000,ALERT,213.51,302.37,60.002,1485145803,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,623852.2,623852.2,21622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145869,1528165.00
01/22/2017 23:30,2,0.000,ALERT,213.74,301.47,60.039,1485145803,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,613468.7,613468.7,21606,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145871,1528166.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.98,60.007,1485145803,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,624168.4,624168.4,21632,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485145872,1528167.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.68,60.018,1485145803,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,616996.6,616996.6,21759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145874,1528168.00
01/22/2017 23:30,2,0.000,ALERT,213.74,302.07,59.996,1485145803,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,605528.4,605528.4,21950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145876,1528169.00
01/22/2017 23:30,2,0.000,ALERT,214.19,302.98,59.996,1485145803,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,616125.8,616125.8,21656,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145878,1528170.00
01/22/2017 23:30,2,0.000,ALERT,212.61,299.67,59.991,1485145803,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,819094.3,819094.3,21969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485145879,1528171.00
01/22/2017 23:45,2,0.000,ALERT,214.19,302.37,59.986,1485146703,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,615438.3,615438.3,21631,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146705,1528172.00
01/22/2017 23:45,2,0.000,ALERT,213.06,300.57,59.986,1485146703,"274151322000085","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,845699.6,845699.6,21776,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146707,1528173.00
01/22/2017 23:45,2,0.000,ALERT,214.41,302.37,59.991,1485146703,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,604682.6,604682.6,22010,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146709,1528174.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.68,59.981,1485146703,"201051344000469","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,607510.6,607510.6,21983,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146710,1528175.00
01/22/2017 23:45,2,0.000,ALERT,213.51,302.37,59.991,1485146703,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,603399.2,603399.2,21969,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146712,1528176.00
01/22/2017 23:45,2,0.000,ALERT,213.06,300.87,59.986,1485146703,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,873965.2,873965.2,21534,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146714,1528177.00
01/22/2017 23:45,2,0.000,ALERT,213.96,302.68,59.991,1485146703,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,613976.7,613976.7,22028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146716,1528178.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.68,59.986,1485146703,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,606722.2,606722.2,21892,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146718,1528179.00
01/22/2017 23:45,2,0.000,ALERT,214.41,303.58,59.991,1485146703,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,598679.4,598679.4,22003,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146720,1528180.00
01/22/2017 23:45,2,0.000,ALERT,213.51,302.37,59.991,1485146703,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,613895.2,613895.2,21961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146721,1528181.00
01/22/2017 23:45,2,0.000,ALERT,213.29,300.27,59.991,1485146703,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,719878.4,719878.4,22263,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146723,1528182.00
01/22/2017 23:45,2,0.000,ALERT,213.96,303.28,59.986,1485146703,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,622959.9,622959.9,21904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146725,1528183.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.98,59.986,1485146703,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,610869.2,610869.2,22030,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146727,1528184.00
01/22/2017 23:45,2,0.000,ALERT,213.96,302.68,59.965,1485146703,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,611925.2,611925.2,22041,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146729,1528185.00
01/22/2017 23:45,2,0.000,ALERT,214.19,302.07,59.986,1485146703,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595639.8,595639.8,22158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146731,1528186.00
01/22/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1485146703,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,865552.5,865552.5,21571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146732,1528187.00
01/22/2017 23:45,2,0.000,ALERT,213.96,300.57,59.965,1485146703,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,922895.3,922895.3,21681,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146734,1528188.00
01/22/2017 23:45,2,0.000,ALERT,213.74,303.28,59.981,1485146703,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,606017.0,606017.0,21997,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146736,1528189.00
01/22/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1485146703,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,913840.7,913840.7,21748,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146738,1528190.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.68,59.996,1485146703,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,568171.4,568171.4,22031,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146739,1528191.00
01/22/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1485146703,"201051344001025","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,612133.0,612133.0,22060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146741,1528192.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.68,59.991,1485146703,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,616072.0,616072.0,21771,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146743,1528193.00
01/22/2017 23:45,2,0.000,ALERT,214.41,302.37,59.981,1485146703,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,614725.0,614725.0,21703,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146745,1528194.00
01/22/2017 23:45,2,0.000,ALERT,214.19,302.68,59.991,1485146703,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,611212.0,611212.0,21960,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146747,1528195.00
01/22/2017 23:45,2,0.000,ALERT,213.96,301.77,59.996,1485146703,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,608177.7,608177.7,21973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146748,1528196.00
01/22/2017 23:45,2,0.000,ALERT,213.96,302.37,60.012,1485146703,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,614167.8,614167.8,21835,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146750,1528197.00
01/22/2017 23:45,2,0.000,ALERT,213.96,301.77,59.996,1485146703,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,606760.0,606760.0,22005,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146752,1528198.00
01/22/2017 23:45,2,0.000,ALERT,212.61,300.27,59.996,1485146703,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,830866.5,830866.5,21688,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146754,1528199.00
01/22/2017 23:45,2,0.000,ALERT,213.74,300.27,59.991,1485146703,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,720957.1,720957.1,22159,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146755,1528200.00
01/22/2017 23:45,2,0.000,ALERT,213.51,302.07,59.996,1485146703,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,602372.3,602372.3,22052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146757,1528201.00
01/22/2017 23:45,2,0.000,ALERT,213.74,303.58,59.996,1485146703,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,618478.1,618478.1,21943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146759,1528202.00
01/22/2017 23:45,2,0.000,ALERT,213.96,302.07,59.981,1485146703,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,610722.8,610722.8,22054,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146761,1528203.00
01/22/2017 23:45,2,0.000,ALERT,213.06,301.17,59.981,1485146703,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,847073.8,847073.8,21769,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146763,1528204.00
01/22/2017 23:45,2,0.000,ALERT,214.41,302.37,59.981,1485146703,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,604874.5,604874.5,22036,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146765,1528205.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.07,59.991,1485146703,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,607707.4,607707.4,21974,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146766,1528206.00
01/22/2017 23:45,2,0.000,ALERT,213.96,303.28,59.986,1485146703,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,623852.2,623852.2,21624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146768,1528207.00
01/22/2017 23:45,2,0.000,ALERT,213.96,301.77,59.986,1485146703,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,613468.7,613468.7,21608,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146770,1528208.00
01/22/2017 23:45,2,0.000,ALERT,213.96,303.28,60.002,1485146703,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,624168.4,624168.4,21634,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485146772,1528209.00
01/22/2017 23:45,2,0.000,ALERT,213.74,302.37,59.981,1485146703,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,616996.6,616996.6,21761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146773,1528210.00
01/22/2017 23:45,2,0.000,ALERT,213.96,302.37,59.944,1485146703,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,605528.4,605528.4,21952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146775,1528211.00
01/22/2017 23:45,2,0.000,ALERT,214.41,302.98,60.023,1485146703,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,616125.8,616125.8,21658,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146777,1528212.00
01/22/2017 23:45,2,0.000,ALERT,212.61,298.47,59.975,1485146703,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,819094.3,819094.3,21971,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485146779,1528213.00
